Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,15.84,7.02
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,28.67,19.23
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,43.24,32.53
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,58.78,46.52
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,74.1,60.12
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,88.71,73.01
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,103.27,85.68
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,155.35,131.77
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,224.0,191.33
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,262.67,224.35
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,301.43,257.07
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,440.76,376.13
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,581.52,491.37
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,549.24,462.0
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,499.04,419.37
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,468.8,393.39
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,438.64,367.36
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,345.16,289.18
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,270.36,225.36
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,201.98,167.57
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,150.26,123.31
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,133.75,109.45
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,117.59,95.8
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,167.83,138.97
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,225.32,187.62
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,160.32,132.67
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,106.13,86.49
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,104.67,85.47
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,103.19,84.38
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,93.59,76.4
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,84.06,68.42
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,73.73,59.51
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,63.48,50.57
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,52.46,40.91
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,41.49,31.14
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,30.86,21.49
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,20.25,12.55
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,11.87,3.58
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.64,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.02,0.0
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,12.74,5.42
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,18.47,10.69
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,25.09,16.68
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,31.72,22.6
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,37.47,27.71
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,43.24,32.76
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,129.1,108.27
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,220.07,185.25
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,178.41,148.79
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,153.2,126.61
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,210.29,174.93
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,285.48,236.24
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,264.59,217.92
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,229.15,188.42
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,220.29,180.99
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,211.8,173.76
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,110.46,89.34
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,18.54,10.5
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,61.97,48.07
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,106.54,85.85
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,120.04,97.15
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,133.56,108.52
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,144.09,117.2
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,154.55,125.81
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,122.64,99.25
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,91.54,73.21
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,106.03,85.74
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,120.42,98.01
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,109.29,88.88
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,98.27,79.84
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,86.02,69.51
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,73.89,59.15
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,61.44,48.45
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,49.12,37.64
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,36.95,26.71
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,24.68,16.49
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,14.52,5.88
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,109.59,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,282.77,218.79
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,376.56,317.25
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,477.97,407.38
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,552.25,470.28
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,628.79,532.11
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,492.01,419.62
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,314.09,267.15
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,299.41,252.86
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,266.59,222.97
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,365.63,305.42
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,449.74,373.17
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,434.65,358.02
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,418.32,342.48
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,433.22,353.76
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,447.41,364.31
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,506.61,411.38
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,579.5,467.32
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,545.55,439.39
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,497.37,401.33
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,689.35,554.22
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,830.22,657.24
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,796.84,632.17
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,760.63,606.44
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,719.23,576.53
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,675.41,542.77
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,626.56,504.07
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,578.33,464.78
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,523.58,419.37
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,468.2,372.12
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,408.63,320.4
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,349.9,268.05
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,289.61,213.21
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,231.31,160.03
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,171.37,108.44
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,116.51,65.28
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,63.63,32.88
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,30.68,21.5
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,21.74,11.66
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,148.25,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,356.64,278.39
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,452.03,383.47
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,553.87,473.05
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,625.77,532.78
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,699.0,590.15
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,754.35,631.87
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,800.64,665.04
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,841.58,692.23
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,880.31,717.0
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,909.55,734.84
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,935.68,750.22
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,951.9,758.8
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,964.48,764.92
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,970.55,767.52
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,972.72,767.58
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,965.3,759.72
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,954.02,749.45
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,937.37,737.0
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,916.99,722.13
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,890.67,702.33
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,860.95,680.26
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,825.31,655.21
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,786.72,627.94
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,742.61,596.44
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,696.25,560.79
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,645.27,520.58
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,592.76,478.09
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,536.22,431.2
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,479.28,382.57
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,418.94,330.13
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,358.93,276.48
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,296.18,219.32
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,235.92,164.19
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,174.76,111.25
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,118.7,66.67
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,64.81,33.25
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,30.61,21.78
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,22.17,12.48
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,13.64,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,105.55,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,274.07,213.39
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,368.19,314.14
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,470.13,406.81
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,543.98,470.4
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,620.05,532.74
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,676.95,576.67
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,733.52,618.56
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,771.28,644.75
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,813.15,673.46
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,844.42,694.76
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,872.87,713.78
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,892.35,724.77
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,908.51,733.38
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,915.74,736.05
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,919.37,736.36
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,920.26,734.91
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,909.12,725.03
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,893.99,712.61
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,875.36,697.88
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,772.82,620.85
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,655.65,528.5
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,614.83,497.32
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,574.46,465.62
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,484.51,394.37
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,403.25,329.01
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,339.26,277.24
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,274.23,224.11
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,279.98,229.05
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,274.75,224.17
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,243.97,198.41
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,214.36,173.37
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,181.45,145.09
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,150.26,118.22
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,119.53,92.13
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,90.8,68.19
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,63.25,46.48
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,41.08,30.77
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,26.62,16.15
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.91,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.46,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,68.2,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,197.55,149.99
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,284.68,239.02
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,380.55,325.09
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,449.21,384.85
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,520.73,444.54
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,290.9,251.98
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,23.77,15.25
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,382.35,330.99
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,732.83,607.72
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,412.81,350.22
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,54.8,41.72
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,71.7,56.32
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,89.38,71.15
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,80.7,63.64
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,72.62,56.69
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,102.78,82.05
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,133.95,107.89
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,135.58,109.13
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,137.23,110.47
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,84.76,66.51
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,35.35,24.64
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,102.31,81.55
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,172.41,140.03
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,123.81,99.33
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,77.06,60.02
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,139.35,112.78
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,207.25,169.14
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,221.92,181.38
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,232.61,189.98
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,243.99,197.94
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,244.58,195.37
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,205.71,162.02
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,168.92,130.86
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,146.95,108.41
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,116.03,79.32
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,74.31,49.88
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,43.89,33.19
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,29.78,18.97
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,15.47,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.19,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,117.47,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,299.99,228.29
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,394.68,328.67
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,497.41,418.47
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,570.98,479.91
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,640.99,535.71
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,459.92,388.95
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,212.39,177.4
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,540.92,454.74
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,842.37,679.51
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,872.4,695.34
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,890.55,704.9
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,910.48,714.87
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,927.11,722.45
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,934.85,724.77
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,938.88,724.72
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,935.91,720.39
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,929.14,713.61
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,914.21,702.94
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,895.62,689.94
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,872.48,672.93
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,845.78,653.54
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,811.8,629.99
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,774.85,604.27
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,733.28,573.99
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,689.18,540.13
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,639.98,502.78
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,589.14,463.15
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,534.09,418.44
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,478.36,371.92
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,418.79,321.09
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,359.76,269.41
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,298.0,214.89
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,238.92,162.31
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,178.31,111.03
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,122.34,67.03
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,67.91,33.01
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,29.41,20.17
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,21.94,12.47
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,14.31,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,54.67,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,165.15,123.6
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,209.52,173.92
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,271.51,229.77
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,320.19,272.2
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,369.68,313.63
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,413.65,349.86
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,458.24,385.62
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,654.21,540.69
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,829.51,669.07
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,861.27,689.01
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,890.18,707.89
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,719.57,579.25
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,526.98,424.25
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,620.46,498.78
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,731.13,581.92
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,519.66,415.74
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,298.01,236.33
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,237.28,188.22
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,195.01,153.92
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,259.32,205.55
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,311.04,246.13
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,573.76,457.3
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,766.77,601.93
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,605.33,477.5
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,441.49,349.14
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,314.35,249.57
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,195.63,154.35
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,368.0,292.74
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,475.18,370.08
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,416.38,319.4
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,358.45,269.16
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,298.38,216.1
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,240.16,164.38
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,180.52,114.43
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,123.69,69.94
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,70.42,35.93
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,31.15,21.55
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,26.62,16.38
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,23.34,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,117.84,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,300.82,232.76
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,397.23,338.91
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,501.91,435.47
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,578.89,503.37
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,652.63,565.74
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,711.2,614.09
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,769.1,660.43
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,815.24,695.08
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,859.39,727.43
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,890.52,750.19
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,918.65,770.49
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,927.74,774.5
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,942.37,782.98
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,950.21,787.53
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,954.3,789.4
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,949.93,783.52
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,941.77,775.01
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,927.05,763.16
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,908.68,748.71
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,791.55,656.6
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,660.16,548.22
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,737.35,613.27
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,783.43,650.1
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,606.96,505.83
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,429.54,356.7
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,531.85,444.75
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,595.91,497.69
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,541.63,449.99
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,484.84,399.43
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,357.92,292.91
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,251.67,205.36
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,213.71,171.4
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,177.44,138.8
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,140.7,106.53
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,105.8,76.87
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,71.63,50.62
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,43.17,33.34
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,30.21,20.36
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,17.93,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,9.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,123.42,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,312.79,244.6
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,409.58,350.55
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,514.35,445.04
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,590.46,510.55
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,662.33,569.59
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,721.43,615.3
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,779.75,658.55
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,824.76,690.09
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,867.64,719.19
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,898.96,739.58
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,927.23,757.41
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,947.03,767.9
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,954.17,769.22
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,960.96,770.01
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,964.0,768.19
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,959.03,761.38
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,950.27,752.17
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,935.55,740.33
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,917.16,726.13
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,891.54,705.72
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,862.58,683.18
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,828.08,658.04
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,790.69,630.86
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,747.1,599.64
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,701.37,564.57
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,654.48,528.07
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,602.41,486.72
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,546.59,441.24
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,490.17,393.83
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,429.86,342.27
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,370.36,289.71
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,308.35,233.67
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,248.97,179.33
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,188.06,125.45
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,129.79,77.27
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,75.8,41.09
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,34.5,25.63
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,30.1,20.52
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,26.85,0.55
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,15.46,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,110.9,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,285.83,221.44
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,382.31,322.94
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,487.08,415.06
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,414.69,356.03
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,317.94,273.63
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,357.56,307.26
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,397.51,339.3
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,437.46,370.62
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,477.08,400.97
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,697.39,574.6
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,896.18,714.59
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,915.17,722.63
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,930.71,730.65
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,938.56,734.02
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,942.73,735.07
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,749.45,595.73
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,528.28,424.53
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,514.61,415.25
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,500.5,403.86
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,480.39,387.48
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,460.33,371.19
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,440.31,355.63
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,420.31,340.02
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,330.48,267.94
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,257.4,208.36
2016,1,11,14,15,241.0,218.5,1.45,11.0,346.0,369.88,301.4
