Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,35.5,165.23,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,71.0,344.93,279.86
2016,1,22,8,15,533.5,38.5,5.3,2.5,120.0,440.8,379.71
2016,1,22,8,30,635.0,47.0,5.6,3.0,169.0,537.1,467.67
2016,1,22,8,45,695.0,52.5,5.9,3.5,221.0,613.16,534.35
2016,1,22,9,0,755.0,58.0,6.2,4.0,273.0,690.79,599.55
2016,1,22,9,15,792.5,62.0,6.25,4.5,322.5,749.38,646.09
2016,1,22,9,30,830.0,66.0,6.3,5.0,372.0,807.16,690.43
2016,1,22,9,45,858.0,68.5,6.35,5.5,418.0,853.51,724.49
2016,1,22,10,0,886.0,71.0,6.4,6.0,464.0,897.74,756.19
2016,1,22,10,15,903.5,73.5,6.35,6.5,504.0,920.96,770.58
2016,1,22,10,30,921.0,76.0,6.3,7.0,544.0,949.94,789.34
2016,1,22,10,45,935.5,76.5,6.3,7.5,577.0,970.28,801.61
2016,1,22,11,0,950.0,77.0,6.3,8.0,610.0,987.09,811.27
2016,1,22,11,15,958.5,78.5,6.2,8.0,635.5,995.82,815.86
2016,1,22,11,30,967.0,80.0,6.1,8.0,661.0,1000.63,817.7
2016,1,22,11,45,970.5,81.5,6.1,8.5,678.0,996.82,812.41
2016,1,22,12,0,974.0,83.0,6.1,9.0,695.0,989.03,804.41
2016,1,22,12,15,976.5,83.0,6.05,9.0,703.5,974.6,792.88
2016,1,22,12,30,979.0,83.0,6.0,9.0,712.0,956.29,778.66
2016,1,22,12,45,980.0,82.5,6.0,9.5,711.5,932.31,759.23
2016,1,22,13,0,981.0,82.0,6.0,10.0,711.0,904.67,737.23
2016,1,22,13,15,978.5,81.5,5.9,10.0,702.0,870.7,711.4
2016,1,22,13,30,976.0,81.0,5.8,10.0,693.0,833.51,683.2
2016,1,22,13,45,971.0,80.0,5.75,10.5,675.0,790.94,649.85
2016,1,22,14,0,966.0,79.0,5.7,11.0,657.0,745.7,614.19
2016,1,22,14,15,957.0,78.0,5.6,10.5,631.0,695.47,574.13
2016,1,22,14,30,948.0,77.0,5.5,10.0,605.0,643.36,531.59
2016,1,22,14,45,934.0,75.5,5.45,10.0,571.5,586.42,483.25
2016,1,22,15,0,920.0,74.0,5.4,10.0,538.0,528.63,432.96
2016,1,22,15,15,901.5,71.5,5.25,10.0,497.5,467.33,378.33
2016,1,22,15,30,883.0,69.0,5.1,10.0,457.0,406.25,322.55
2016,1,22,15,45,858.0,66.0,4.95,10.0,411.5,342.18,263.31
2016,1,22,16,0,833.0,63.0,4.8,10.0,366.0,280.2,205.24
2016,1,22,16,15,794.5,59.0,4.25,9.0,316.0,216.51,147.39
2016,1,22,16,30,756.0,55.0,3.7,8.0,266.0,156.75,95.77
2016,1,22,16,45,696.5,49.0,3.2,7.5,214.0,97.73,52.32
2016,1,22,17,0,637.0,43.0,2.7,7.0,162.0,45.86,27.57
2016,1,22,17,15,532.5,35.0,2.5,6.0,113.0,30.41,21.66
2016,1,22,17,30,428.0,27.0,2.3,5.0,64.0,24.14,14.42
2016,1,22,17,45,214.0,13.5,2.1,4.5,32.0,12.28,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,220.5,14.0,1.25,0.5,35.5,166.77,0.0
2016,1,23,8,0,441.0,28.0,1.4,1.0,71.0,339.16,274.01
2016,1,23,8,15,540.5,36.0,1.35,1.5,120.0,435.21,369.0
2016,1,23,8,30,640.0,44.0,1.3,2.0,169.0,537.85,456.6
2016,1,23,8,45,698.0,49.5,1.3,3.0,220.0,612.28,516.06
2016,1,23,9,0,756.0,55.0,1.3,4.0,271.0,688.39,573.38
2016,1,23,9,15,793.0,58.5,1.3,4.5,320.5,745.92,614.74
2016,1,23,9,30,830.0,62.0,1.3,5.0,370.0,802.68,653.95
2016,1,23,9,45,855.0,65.0,1.3,5.5,415.5,847.16,682.9
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,880.6,703.34
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,912.68,722.56
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,941.76,739.42
2016,1,23,10,45,927.0,74.5,1.35,8.0,572.5,961.17,749.01
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,977.01,756.3
2016,1,23,11,15,947.0,77.5,1.4,9.5,630.0,985.37,759.18
2016,1,23,11,30,955.0,79.0,1.4,10.0,655.0,989.85,759.69
2016,1,23,11,45,957.5,81.0,1.45,10.5,671.5,985.91,755.6
2016,1,23,12,0,960.0,83.0,1.5,11.0,688.0,978.03,749.13
2016,1,23,12,15,962.0,83.0,1.6,11.0,696.5,963.42,740.42
2016,1,23,12,30,964.0,83.0,1.7,11.0,705.0,945.0,729.2
2016,1,23,12,45,963.0,83.5,1.8,11.5,704.5,920.85,712.73
2016,1,23,13,0,962.0,84.0,1.9,12.0,704.0,893.17,693.81
2016,1,23,13,15,959.0,83.5,2.0,12.0,694.5,859.37,671.76
2016,1,23,13,30,956.0,83.0,2.1,12.0,685.0,822.45,647.28
2016,1,23,13,45,950.0,82.5,2.25,12.5,667.5,780.41,618.04
2016,1,23,14,0,944.0,82.0,2.4,13.0,650.0,735.83,586.23
2016,1,23,14,15,935.0,80.5,2.45,13.0,624.0,685.96,548.31
2016,1,23,14,30,926.0,79.0,2.5,13.0,598.0,634.28,507.96
2016,1,23,14,45,913.0,77.0,2.55,13.0,565.0,578.37,463.13
2016,1,23,15,0,900.0,75.0,2.6,13.0,532.0,521.57,416.14
2016,1,23,15,15,881.5,73.0,2.55,13.0,492.0,461.75,365.0
2016,1,23,15,30,863.0,71.0,2.5,13.0,452.0,401.76,312.24
2016,1,23,15,45,836.5,67.5,2.45,13.0,407.0,338.18,255.44
2016,1,23,16,0,810.0,64.0,2.4,13.0,362.0,276.47,199.38
2016,1,23,16,15,772.0,60.0,2.15,12.0,312.5,214.14,144.1
2016,1,23,16,30,734.0,56.0,1.9,11.0,263.0,155.69,94.5
2016,1,23,16,45,674.5,50.5,1.7,10.0,212.5,98.33,52.89
2016,1,23,17,0,615.0,45.0,1.5,9.0,162.0,48.16,28.96
2016,1,23,17,15,513.0,36.5,1.55,8.0,113.5,29.03,20.31
2016,1,23,17,30,411.0,28.0,1.6,7.0,65.0,22.88,13.51
2016,1,23,17,45,205.5,14.0,1.7,6.5,32.5,11.3,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,197.0,15.5,3.7,3.0,35.0,155.85,0.0
2016,1,24,8,0,394.0,31.0,4.0,4.0,70.0,322.44,261.23
2016,1,24,8,15,495.5,40.5,4.05,4.5,118.5,418.28,356.7
2016,1,24,8,30,597.0,50.0,4.1,5.0,167.0,521.92,448.58
2016,1,24,8,45,477.0,74.5,4.2,6.0,184.5,483.73,417.84
2016,1,24,9,0,357.0,99.0,4.3,7.0,202.0,433.08,373.81
2016,1,24,9,15,573.5,85.5,4.6,7.5,284.5,607.86,520.14
2016,1,24,9,30,790.0,72.0,4.9,8.0,367.0,782.66,657.76
2016,1,24,9,45,816.5,75.5,5.2,9.0,412.0,828.36,689.87
2016,1,24,10,0,843.0,79.0,5.5,10.0,457.0,871.96,720.46
2016,1,24,10,15,861.5,82.0,5.65,10.5,496.5,905.27,743.28
2016,1,24,10,30,880.0,85.0,5.8,11.0,536.0,935.57,763.72
2016,1,24,10,45,893.0,86.5,5.95,12.0,568.5,955.63,774.97
2016,1,24,11,0,906.0,88.0,6.1,13.0,601.0,962.72,776.64
2016,1,24,11,15,914.5,89.5,6.1,13.5,626.0,971.4,780.3
2016,1,24,11,30,923.0,91.0,6.1,14.0,651.0,976.32,781.34
2016,1,24,11,45,926.0,93.0,6.2,14.5,667.5,972.91,777.05
2016,1,24,12,0,929.0,95.0,6.3,15.0,684.0,965.67,770.18
2016,1,24,12,15,931.0,95.5,6.25,15.0,692.0,951.99,759.42
2016,1,24,12,30,933.0,96.0,6.2,15.0,700.0,934.6,746.14
2016,1,24,12,45,930.0,97.0,6.2,15.5,699.0,909.84,726.45
2016,1,24,13,0,927.0,98.0,6.2,16.0,698.0,881.75,704.48
2016,1,24,13,15,639.5,188.5,6.1,16.0,600.0,729.15,587.71
2016,1,24,13,30,352.0,279.0,6.0,16.0,502.0,561.53,452.71
2016,1,24,13,45,628.0,187.5,5.95,16.5,572.5,665.64,537.61
2016,1,24,14,0,904.0,96.0,5.9,17.0,643.0,725.13,585.17
2016,1,24,14,15,894.0,94.0,5.8,17.0,617.5,678.9,547.52
2016,1,24,14,30,884.0,92.0,5.7,17.0,592.0,627.03,505.34
2016,1,24,14,45,877.5,87.5,5.6,17.0,560.0,573.17,460.71
2016,1,24,15,0,871.0,83.0,5.5,17.0,528.0,517.93,413.84
2016,1,24,15,15,851.5,80.0,5.2,16.5,488.5,457.39,361.94
2016,1,24,15,30,832.0,77.0,4.9,16.0,449.0,397.34,309.11
2016,1,24,15,45,799.0,75.0,4.65,16.0,403.0,334.69,252.87
2016,1,24,16,0,766.0,73.0,4.4,16.0,357.0,274.68,198.43
2016,1,24,16,15,725.5,68.5,3.95,15.0,308.0,213.79,144.77
2016,1,24,16,30,685.0,64.0,3.5,14.0,259.0,154.57,94.93
2016,1,24,16,45,616.0,58.0,3.1,13.5,208.5,98.44,54.4
2016,1,24,17,0,547.0,52.0,2.7,13.0,158.0,50.67,30.85
2016,1,24,17,15,443.0,41.5,2.65,12.5,111.0,33.17,23.55
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,25.42,15.46
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,12.56,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.5,19.0,2.85,11.5,31.5,117.16,0.0
2016,1,25,8,0,249.0,38.0,3.1,12.0,63.0,241.32,189.67
2016,1,25,8,15,351.0,51.5,3.25,12.5,109.0,333.85,276.52
2016,1,25,8,30,453.0,65.0,3.4,13.0,155.0,436.41,365.2
2016,1,25,8,45,249.5,90.5,3.55,13.5,142.5,316.92,266.63
2016,1,25,9,0,46.0,116.0,3.7,14.0,130.0,168.58,138.81
2016,1,25,9,15,54.5,135.5,3.6,14.5,154.5,197.02,162.7
2016,1,25,9,30,63.0,155.0,3.5,15.0,179.0,225.74,186.0
2016,1,25,9,45,427.0,122.5,3.4,15.5,313.0,547.18,452.51
2016,1,25,10,0,791.0,90.0,3.3,16.0,447.0,840.21,670.2
2016,1,25,10,15,812.0,93.0,3.15,16.5,486.5,875.08,689.1
2016,1,25,10,30,833.0,96.0,3.0,17.0,526.0,907.15,707.61
2016,1,25,10,45,858.0,94.5,2.85,17.5,560.5,934.4,722.38
2016,1,25,11,0,883.0,93.0,2.7,18.0,595.0,958.32,734.63
2016,1,25,11,15,893.0,94.5,2.5,18.5,621.0,968.34,736.78
2016,1,25,11,30,903.0,96.0,2.3,19.0,647.0,965.22,730.15
2016,1,25,11,45,912.5,96.0,2.15,19.5,665.0,965.57,726.6
2016,1,25,12,0,922.0,96.0,2.0,20.0,683.0,962.08,720.56
2016,1,25,12,15,925.5,96.5,1.95,20.0,692.0,949.88,711.46
2016,1,25,12,30,929.0,97.0,1.9,20.0,701.0,933.92,700.12
2016,1,25,12,45,934.0,95.0,1.85,20.0,702.5,912.73,685.46
2016,1,25,13,0,939.0,93.0,1.8,20.0,704.0,887.87,668.5
2016,1,25,13,15,937.0,92.5,1.75,20.0,695.5,855.45,646.52
2016,1,25,13,30,935.0,92.0,1.7,20.0,687.0,819.9,622.47
2016,1,25,13,45,934.5,89.0,1.7,20.5,671.0,779.79,594.56
2016,1,25,14,0,934.0,86.0,1.7,21.0,655.0,736.82,564.29
2016,1,25,14,15,926.0,85.0,1.65,21.0,630.0,688.43,528.56
2016,1,25,14,30,918.0,84.0,1.6,21.0,605.0,638.13,490.61
2016,1,25,14,45,909.0,81.0,1.55,21.0,573.0,583.6,448.57
2016,1,25,15,0,900.0,78.0,1.5,21.0,541.0,527.8,404.29
2016,1,25,15,15,576.5,135.0,1.35,20.5,423.5,390.52,299.61
2016,1,25,15,30,253.0,192.0,1.2,20.0,306.0,275.48,212.58
2016,1,25,15,45,534.5,129.0,1.1,20.0,338.5,295.61,220.93
2016,1,25,16,0,816.0,66.0,1.0,20.0,371.0,282.5,197.5
2016,1,25,16,15,778.0,62.0,1.0,19.0,321.5,219.55,143.78
2016,1,25,16,30,740.0,58.0,1.0,18.0,272.0,160.48,95.32
2016,1,25,16,45,677.5,52.5,1.0,17.5,220.0,102.21,53.96
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,51.52,29.66
2016,1,25,17,15,513.5,38.5,1.05,16.0,119.0,30.57,21.0
2016,1,25,17,30,412.0,30.0,1.1,15.0,70.0,24.49,14.69
2016,1,25,17,45,206.0,15.0,1.2,14.5,35.0,12.06,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.5,18.5,4.55,5.5,26.5,78.8,1.75
2016,1,26,8,0,153.0,37.0,4.8,6.0,53.0,179.3,143.92
2016,1,26,8,15,204.5,56.0,5.05,6.0,89.5,228.77,194.56
2016,1,26,8,30,256.0,75.0,5.3,6.0,126.0,295.61,256.07
2016,1,26,8,45,305.0,88.0,5.55,6.5,165.5,370.2,321.95
2016,1,26,9,0,354.0,101.0,5.8,7.0,205.0,433.65,376.91
2016,1,26,9,15,356.0,120.0,5.85,7.0,240.0,468.46,405.82
2016,1,26,9,30,358.0,139.0,5.9,7.0,275.0,484.61,418.86
2016,1,26,9,45,255.0,170.0,6.0,7.5,272.5,440.78,377.84
2016,1,26,10,0,152.0,201.0,6.1,8.0,270.0,373.36,317.19
2016,1,26,10,15,105.5,212.0,6.1,8.0,262.0,325.77,275.44
2016,1,26,10,30,59.0,223.0,6.1,8.0,254.0,293.36,246.0
2016,1,26,10,45,114.5,245.5,6.2,8.5,310.0,386.63,324.07
2016,1,26,11,0,170.0,268.0,6.3,9.0,366.0,462.51,386.27
2016,1,26,11,15,248.5,270.0,6.35,9.0,419.0,534.19,445.83
2016,1,26,11,30,327.0,272.0,6.4,9.0,472.0,622.58,517.42
2016,1,26,11,45,290.0,287.0,6.45,9.5,468.0,599.37,495.97
2016,1,26,12,0,253.0,302.0,6.5,10.0,464.0,558.78,461.49
2016,1,26,12,15,126.5,226.5,6.6,10.0,307.5,352.95,292.87
2016,1,26,12,30,0.0,151.0,6.7,10.0,151.0,136.68,109.83
2016,1,26,12,45,0.0,102.5,6.8,10.0,102.5,91.18,71.75
2016,1,26,13,0,0.0,54.0,6.9,10.0,54.0,47.8,35.08
2016,1,26,13,15,0.0,35.5,6.95,10.0,35.5,31.39,21.14
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,15.01,7.18
2016,1,26,13,45,0.0,53.5,7.1,10.0,53.5,47.34,34.77
2016,1,26,14,0,0.0,90.0,7.2,10.0,90.0,79.78,62.38
2016,1,26,14,15,0.0,60.0,6.85,9.5,60.0,53.08,39.84
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,26.49,17.17
2016,1,26,14,45,0.0,59.0,6.2,9.0,59.0,52.17,39.31
2016,1,26,15,0,0.0,88.0,5.9,9.0,88.0,77.94,61.52
2016,1,26,15,15,0.0,58.5,5.45,9.0,58.5,51.7,39.09
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,25.56,16.58
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,22.9,14.33
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,20.25,12.06
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,17.6,9.8
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,14.95,7.51
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,11.86,4.79
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,8.78,2.04
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,6.14,0.0
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.5,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.75,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,139.0,17.5,3.6,1.5,31.5,123.37,17.67
2016,1,27,8,0,278.0,35.0,3.8,2.0,63.0,254.08,209.45
2016,1,27,8,15,344.0,49.5,3.8,3.0,105.0,325.9,280.41
2016,1,27,8,30,410.0,64.0,3.8,4.0,147.0,403.64,350.38
2016,1,27,8,45,471.0,71.0,3.85,5.0,191.0,476.75,413.54
2016,1,27,9,0,532.0,78.0,3.9,6.0,235.0,549.86,473.19
2016,1,27,9,15,675.0,73.0,4.0,6.5,307.0,676.51,574.08
2016,1,27,9,30,818.0,68.0,4.1,7.0,379.0,803.88,671.22
2016,1,27,9,45,845.0,71.0,4.25,7.5,425.0,850.29,704.0
2016,1,27,10,0,872.0,74.0,4.4,8.0,471.0,894.59,735.17
2016,1,27,10,15,889.5,76.5,4.3,8.5,511.0,927.12,755.05
2016,1,27,10,30,907.0,79.0,4.2,9.0,551.0,947.23,765.52
2016,1,27,10,45,920.5,80.5,4.1,9.5,584.5,968.22,776.83
2016,1,27,11,0,934.0,82.0,4.0,10.0,618.0,985.67,785.75
2016,1,27,11,15,943.0,83.0,3.95,10.0,644.0,994.55,790.37
2016,1,27,11,30,952.0,84.0,3.9,10.0,670.0,999.54,792.45
2016,1,27,11,45,957.5,85.0,3.9,10.5,687.5,997.32,788.5
2016,1,27,12,0,963.0,86.0,3.9,11.0,705.0,991.11,781.99
2016,1,27,12,15,966.0,86.5,3.9,11.0,714.0,978.05,772.27
2016,1,27,12,30,969.0,87.0,3.9,11.0,723.0,961.1,759.99
2016,1,27,12,45,971.0,86.0,3.9,11.5,724.0,937.72,741.91
2016,1,27,13,0,973.0,85.0,3.9,12.0,725.0,910.64,721.35
2016,1,27,13,15,971.0,84.5,3.85,12.0,716.5,877.3,697.4
2016,1,27,13,30,969.0,84.0,3.8,12.0,708.0,840.71,671.11
2016,1,27,13,45,966.5,82.0,3.8,12.0,691.0,799.03,641.23
2016,1,27,14,0,964.0,80.0,3.8,12.0,674.0,754.49,609.06
2016,1,27,14,15,956.0,79.0,3.75,12.0,648.5,704.81,570.22
2016,1,27,14,30,948.0,78.0,3.7,12.0,623.0,653.14,528.73
2016,1,27,14,45,936.5,76.5,3.65,12.0,590.0,597.29,482.91
2016,1,27,15,0,925.0,75.0,3.6,12.0,557.0,540.3,434.89
2016,1,27,15,15,908.5,72.5,3.4,12.0,517.0,479.24,381.96
2016,1,27,15,30,892.0,70.0,3.2,12.0,477.0,418.16,327.59
2016,1,27,15,45,871.0,66.5,3.0,12.0,431.5,353.84,269.41
2016,1,27,16,0,850.0,63.0,2.8,12.0,386.0,291.21,211.77
2016,1,27,16,15,814.5,59.0,2.4,11.0,336.0,226.56,153.78
2016,1,27,16,30,779.0,55.0,2.0,10.0,286.0,165.43,101.1
2016,1,27,16,45,727.0,49.5,1.6,9.0,233.5,105.37,56.26
2016,1,27,17,0,675.0,44.0,1.2,8.0,181.0,51.51,28.94
2016,1,27,17,15,581.0,36.5,1.2,7.5,130.5,31.42,22.66
2016,1,27,17,30,487.0,29.0,1.2,7.0,80.0,25.64,16.57
2016,1,27,17,45,243.5,14.5,1.25,6.5,40.0,12.51,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.5,14.5,3.35,4.0,39.0,176.3,41.63
2016,1,28,8,0,475.0,29.0,3.7,5.0,78.0,362.85,297.45
2016,1,28,8,15,569.0,36.0,3.55,5.5,128.5,456.06,387.61
2016,1,28,8,30,663.0,43.0,3.4,6.0,179.0,555.29,472.97
2016,1,28,8,45,720.0,47.5,3.25,7.0,231.0,628.92,532.18
2016,1,28,9,0,777.0,52.0,3.1,8.0,283.0,704.21,589.14
2016,1,28,9,15,812.5,55.5,3.1,9.0,333.0,761.62,630.13
2016,1,28,9,30,848.0,59.0,3.1,10.0,383.0,809.88,662.59
2016,1,28,9,45,873.5,61.0,3.15,11.5,429.0,854.06,689.98
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,896.19,715.0
2016,1,28,10,15,915.5,65.0,3.3,13.5,515.0,927.66,734.83
2016,1,28,10,30,932.0,67.0,3.4,14.0,555.0,956.02,752.36
2016,1,28,10,45,945.0,68.0,3.5,15.0,588.5,976.43,762.81
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,993.2,770.79
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,1000.98,773.36
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,1004.79,773.41
2016,1,28,11,45,976.0,73.0,3.65,17.5,690.5,1001.59,769.23
2016,1,28,12,0,979.0,75.0,3.7,18.0,708.0,994.34,762.5
2016,1,28,12,15,981.5,75.5,3.7,18.0,717.0,980.8,752.75
2016,1,28,12,30,984.0,76.0,3.7,18.0,726.0,963.31,740.48
2016,1,28,12,45,984.5,75.5,3.7,18.5,726.0,939.04,722.27
2016,1,28,13,0,985.0,75.0,3.7,19.0,726.0,911.08,701.67
2016,1,28,13,15,983.0,74.5,3.7,19.0,717.5,877.52,678.55
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,840.65,653.07
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.0,798.63,623.79
2016,1,28,14,0,973.0,72.0,3.7,19.0,675.0,753.82,592.29
2016,1,28,14,15,966.0,71.0,3.6,19.0,650.0,704.47,554.97
2016,1,28,14,30,959.0,70.0,3.5,19.0,625.0,653.01,514.6
2016,1,28,14,45,943.0,70.5,3.45,19.0,591.5,596.29,469.34
2016,1,28,15,0,927.0,71.0,3.4,19.0,558.0,538.8,422.23
2016,1,28,15,15,910.5,69.0,2.95,18.5,518.5,478.12,371.21
2016,1,28,15,30,894.0,67.0,2.5,18.0,479.0,417.41,318.73
2016,1,28,15,45,872.0,64.0,2.1,17.5,433.5,354.17,263.14
2016,1,28,16,0,850.0,61.0,1.7,17.0,388.0,290.5,206.34
2016,1,28,16,15,816.0,57.5,1.6,16.0,338.0,226.55,150.47
2016,1,28,16,30,782.0,54.0,1.5,15.0,288.0,165.93,99.33
2016,1,28,16,45,730.0,48.5,1.4,14.5,235.5,105.55,54.9
2016,1,28,17,0,678.0,43.0,1.3,14.0,183.0,51.38,27.58
2016,1,28,17,15,586.0,36.0,1.3,13.5,132.5,30.85,21.6
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,25.54,16.13
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,12.45,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,244.0,14.5,2.9,7.5,40.5,180.73,55.35
2016,1,29,8,0,488.0,29.0,3.3,9.0,81.0,371.42,300.71
2016,1,29,8,15,581.0,36.5,3.4,10.0,132.0,465.08,388.72
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,564.88,472.51
2016,1,29,8,45,727.0,49.5,3.6,12.0,235.5,637.41,530.41
2016,1,29,9,0,780.0,55.0,3.7,13.0,288.0,711.32,586.34
2016,1,29,9,15,814.5,58.5,3.7,13.5,338.5,768.21,627.54
2016,1,29,9,30,849.0,62.0,3.7,14.0,389.0,824.15,666.58
2016,1,29,9,45,872.5,65.0,3.7,15.0,434.5,859.76,688.24
2016,1,29,10,0,896.0,68.0,3.7,16.0,480.0,901.46,713.8
2016,1,29,10,15,912.0,70.0,4.05,16.5,520.5,932.41,734.53
2016,1,29,10,30,928.0,72.0,4.4,17.0,561.0,960.25,753.19
2016,1,29,10,45,939.5,73.5,4.75,18.0,594.0,979.86,765.34
2016,1,29,11,0,951.0,75.0,5.1,19.0,627.0,995.81,774.87
2016,1,29,11,15,958.5,76.0,5.15,19.5,652.5,1003.54,777.82
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,1007.33,778.23
2016,1,29,11,45,967.5,79.0,5.3,20.5,694.5,1002.71,773.35
2016,1,29,12,0,969.0,81.0,5.4,21.0,711.0,994.09,765.89
2016,1,29,12,15,971.5,81.5,5.45,21.0,720.0,980.64,756.37
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,963.27,744.26
2016,1,29,12,45,973.0,82.5,5.55,21.0,728.5,939.01,727.39
2016,1,29,13,0,972.0,83.0,5.6,21.0,728.0,911.14,708.02
2016,1,29,13,15,969.5,82.5,5.6,21.0,719.5,877.45,684.21
2016,1,29,13,30,967.0,82.0,5.6,21.0,711.0,840.53,658.05
2016,1,29,13,45,961.0,81.5,5.65,21.0,693.5,797.98,627.91
2016,1,29,14,0,955.0,81.0,5.7,21.0,676.0,752.82,595.64
2016,1,29,14,15,947.0,79.5,5.6,20.5,650.5,702.91,558.02
2016,1,29,14,30,939.0,78.0,5.5,20.0,625.0,651.04,517.61
2016,1,29,14,45,928.0,76.0,5.45,20.0,592.0,595.28,472.31
2016,1,29,15,0,917.0,74.0,5.4,20.0,559.0,538.36,424.9
2016,1,29,15,15,900.5,72.0,5.15,19.5,519.5,478.1,373.95
2016,1,29,15,30,884.0,70.0,4.9,19.0,480.0,417.81,321.54
2016,1,29,15,45,861.0,67.0,4.65,19.0,434.5,353.55,264.28
2016,1,29,16,0,838.0,64.0,4.4,19.0,389.0,291.26,207.92
2016,1,29,16,15,803.0,60.0,4.05,18.0,339.0,227.2,151.53
2016,1,29,16,30,768.0,56.0,3.7,17.0,289.0,166.62,100.23
2016,1,29,16,45,715.0,51.0,3.4,16.0,237.0,107.34,56.64
2016,1,29,17,0,662.0,46.0,3.1,15.0,185.0,54.41,29.85
2016,1,29,17,15,570.5,38.0,3.0,14.0,134.5,32.59,23.08
2016,1,29,17,30,479.0,30.0,2.9,13.0,84.0,26.38,16.92
2016,1,29,17,45,239.5,15.0,2.85,12.5,42.0,11.84,0.05
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,17.0,4.0,7.0,40.0,172.21,64.33
2016,1,30,8,0,430.0,34.0,4.2,8.0,80.0,349.19,285.27
2016,1,30,8,15,528.0,42.5,4.15,8.5,131.0,444.13,374.79
2016,1,30,8,30,626.0,51.0,4.1,9.0,182.0,546.22,462.7
2016,1,30,8,45,690.0,56.0,4.1,10.0,235.0,618.13,520.71
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,699.21,582.78
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,758.29,625.32
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,816.55,665.68
2016,1,30,9,45,855.0,72.0,4.3,14.0,436.5,863.53,696.72
2016,1,30,10,0,882.0,75.0,4.4,15.0,483.0,908.36,725.5
2016,1,30,10,15,899.5,77.0,4.5,15.5,524.0,931.46,739.5
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,960.48,757.84
2016,1,30,10,45,929.0,81.0,4.7,17.0,598.5,981.05,768.57
2016,1,30,11,0,941.0,83.0,4.8,18.0,632.0,997.98,776.8
2016,1,30,11,15,949.5,84.0,4.85,18.5,658.0,1006.57,780.36
2016,1,30,11,30,958.0,85.0,4.9,19.0,684.0,1011.24,781.4
2016,1,30,11,45,963.0,86.0,5.0,19.5,701.5,1008.64,777.99
2016,1,30,12,0,968.0,87.0,5.1,20.0,719.0,1002.01,771.98
2016,1,30,12,15,970.0,87.0,5.1,20.0,728.0,987.47,761.37
2016,1,30,12,30,972.0,87.0,5.1,20.0,737.0,969.04,748.24
2016,1,30,12,45,971.0,87.5,5.15,20.5,736.5,944.75,730.04
2016,1,30,13,0,970.0,88.0,5.2,21.0,736.0,916.85,709.42
2016,1,30,13,15,967.0,87.5,5.2,21.0,727.0,882.73,685.52
2016,1,30,13,30,964.0,87.0,5.2,21.0,718.0,845.42,659.3
2016,1,30,13,45,957.0,86.5,5.2,21.5,700.0,802.15,627.42
2016,1,30,14,0,950.0,86.0,5.2,22.0,682.0,756.34,593.64
2016,1,30,14,15,941.0,84.5,5.1,21.5,656.0,705.89,555.96
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,653.57,515.69
2016,1,30,14,45,920.5,81.0,4.9,21.0,596.5,597.75,470.71
2016,1,30,15,0,909.0,79.0,4.8,21.0,563.0,540.83,423.74
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.0,479.68,372.67
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,418.19,319.91
2016,1,30,15,45,847.0,71.5,4.05,20.0,436.5,354.45,263.77
2016,1,30,16,0,821.0,69.0,3.8,20.0,390.0,292.47,208.36
2016,1,30,16,15,784.5,65.0,3.6,19.0,340.0,228.93,153.03
2016,1,30,16,30,748.0,61.0,3.4,18.0,290.0,169.1,102.73
2016,1,30,16,45,691.5,55.5,3.2,17.0,237.5,110.13,59.53
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,58.03,32.83
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,32.7,23.05
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,26.71,17.13
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,13.06,1.57
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,17.0,3.7,10.5,39.5,166.85,71.17
2016,1,31,8,0,409.0,34.0,3.9,11.0,79.0,336.27,272.39
2016,1,31,8,15,506.0,42.5,3.8,11.5,128.5,429.65,358.72
2016,1,31,8,30,603.0,51.0,3.7,12.0,178.0,530.24,444.25
2016,1,31,8,45,671.5,55.0,3.65,13.0,231.0,603.72,502.59
2016,1,31,9,0,740.0,59.0,3.6,14.0,284.0,686.48,564.98
2016,1,31,9,15,776.5,63.0,3.45,15.0,334.0,744.71,605.35
2016,1,31,9,30,813.0,67.0,3.3,16.0,384.0,802.21,643.39
2016,1,31,9,45,842.5,68.5,3.2,17.0,430.5,849.09,672.43
2016,1,31,10,0,872.0,70.0,3.1,18.0,477.0,885.0,692.76
2016,1,31,10,15,889.5,72.0,3.05,18.5,517.0,917.06,711.6
2016,1,31,10,30,907.0,74.0,3.0,19.0,557.0,946.13,728.11
2016,1,31,10,45,920.0,75.5,2.95,20.0,590.5,967.07,737.48
2016,1,31,11,0,933.0,77.0,2.9,21.0,624.0,984.45,744.43
2016,1,31,11,15,941.0,78.0,2.95,21.5,650.0,992.72,747.63
2016,1,31,11,30,949.0,79.0,3.0,22.0,676.0,997.1,748.46
2016,1,31,11,45,949.0,82.5,3.05,23.0,692.5,993.04,742.41
2016,1,31,12,0,949.0,86.0,3.1,24.0,709.0,985.01,733.99
2016,1,31,12,15,951.5,86.5,3.05,24.0,718.0,971.83,724.41
2016,1,31,12,30,954.0,87.0,3.0,24.0,727.0,954.8,712.47
2016,1,31,12,45,954.5,86.5,3.0,24.5,727.0,931.1,695.24
2016,1,31,13,0,955.0,86.0,3.0,25.0,727.0,903.79,675.77
2016,1,31,13,15,952.5,85.5,2.9,25.0,718.5,870.55,652.99
2016,1,31,13,30,950.0,85.0,2.8,25.0,710.0,834.13,628.09
2016,1,31,13,45,945.0,84.0,2.75,25.0,693.0,792.31,599.74
2016,1,31,14,0,940.0,83.0,2.7,25.0,676.0,747.86,569.41
2016,1,31,14,15,931.5,81.5,2.5,25.0,650.5,698.16,532.5
2016,1,31,14,30,923.0,80.0,2.3,25.0,625.0,646.59,493.13
2016,1,31,14,45,911.5,78.5,2.15,25.0,592.0,591.7,450.69
2016,1,31,15,0,900.0,77.0,2.0,25.0,559.0,535.72,406.33
2016,1,31,15,15,882.5,74.5,1.8,24.5,519.5,475.24,357.95
2016,1,31,15,30,865.0,72.0,1.6,24.0,480.0,414.31,307.75
2016,1,31,15,45,840.0,69.5,1.4,24.0,434.5,351.31,254.18
2016,1,31,16,0,815.0,67.0,1.2,24.0,389.0,289.96,201.09
2016,1,31,16,15,779.5,63.0,1.15,23.0,339.5,226.92,147.99
2016,1,31,16,30,744.0,59.0,1.1,22.0,290.0,167.46,99.35
2016,1,31,16,45,688.0,54.0,1.05,21.5,238.0,109.12,57.43
2016,1,31,17,0,632.0,49.0,1.0,21.0,186.0,57.57,31.42
2016,1,31,17,15,540.0,41.0,1.05,20.0,136.0,32.16,22.17
2016,1,31,17,30,448.0,33.0,1.1,19.0,86.0,26.59,16.82
2016,1,31,17,45,224.0,16.5,1.15,18.5,43.0,13.0,2.2
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
