Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,159.83,76.19
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,317.08,254.58
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,412.06,339.69
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,514.01,425.08
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,592.46,487.56
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,673.48,549.38
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,726.51,588.59
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,785.15,631.0
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,532.46,435.69
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,193.93,155.35
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,298.85,241.84
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,407.21,327.6
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,450.93,361.1
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,494.28,394.19
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,762.33,605.14
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,986.41,765.25
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,982.64,760.59
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,975.02,754.71
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,962.11,746.03
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,945.44,734.79
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,922.04,719.27
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,895.18,701.18
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,861.88,677.83
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,825.57,652.15
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,783.62,622.09
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,739.34,589.79
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,693.84,553.78
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,642.49,512.65
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,585.49,466.19
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,528.17,418.4
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,468.48,367.29
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,409.37,315.54
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,346.4,260.12
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,284.26,205.02
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,223.51,151.97
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,167.01,104.55
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,111.43,63.92
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,63.94,38.63
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,41.38,30.32
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,33.61,22.87
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,16.4,5.05
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,190.03,102.12
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,383.43,313.92
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,471.04,395.34
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,573.97,481.65
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,648.24,541.48
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,723.83,599.79
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,782.89,644.71
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,841.02,687.84
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,886.11,720.61
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,919.77,744.45
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,952.0,766.07
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,981.09,785.22
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,1001.76,796.65
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,1018.67,805.4
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,1026.98,809.63
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,1031.28,811.21
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,1027.99,806.36
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,1020.6,798.85
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,1006.93,787.95
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,989.28,774.43
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,964.94,755.18
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,936.89,733.48
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,902.23,708.28
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,864.31,680.78
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,820.91,649.51
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,774.8,616.12
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,723.72,576.51
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,670.66,534.1
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,613.92,488.09
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,556.06,440.04
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,493.89,387.52
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,431.25,333.36
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,366.11,275.57
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,302.53,218.23
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,237.53,160.92
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,176.1,108.53
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,115.7,63.5
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,62.17,35.29
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,34.58,25.2
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,29.11,19.81
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,19.21,7.98
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,194.68,115.74
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,383.99,324.43
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,478.99,414.93
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,579.76,503.5
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,657.3,569.05
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,736.48,633.15
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,794.26,676.75
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,851.0,717.99
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,887.97,742.96
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,931.15,772.2
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,962.55,791.97
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,990.69,809.14
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,1010.9,820.7
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,1027.32,829.58
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,1035.98,832.49
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,1040.53,832.63
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,1035.87,826.72
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,1027.06,818.11
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,1012.85,806.57
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,994.6,792.35
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,968.9,772.21
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,939.51,749.57
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,905.6,724.8
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,868.34,697.58
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,824.39,665.33
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,777.76,630.93
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,727.51,591.9
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,675.15,549.52
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,617.56,502.19
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,558.96,452.72
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,497.05,399.7
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,435.02,344.9
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,369.27,285.13
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,305.61,226.17
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,240.28,166.81
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,178.26,112.4
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,117.22,65.33
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,62.47,35.5
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,36.81,27.79
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,30.78,21.8
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,19.17,8.8
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,10.91,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,201.1,126.9
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,406.03,337.46
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,499.06,420.96
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,597.63,502.04
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,670.16,557.8
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,743.8,611.41
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,802.2,652.35
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,859.51,691.18
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,894.77,712.63
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,936.06,738.09
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,967.98,757.89
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,996.65,775.43
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,1016.9,787.21
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1033.36,796.57
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,1042.5,801.26
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,1047.52,803.45
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,1040.76,797.14
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,1029.83,788.36
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,1016.1,778.09
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,998.34,765.3
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,974.79,747.99
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,947.37,728.24
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,913.32,704.24
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,875.89,678.0
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,832.76,648.26
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,786.7,616.3
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,735.32,578.74
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,681.9,537.87
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,622.74,491.54
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,563.13,443.56
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,500.9,392.37
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,438.18,339.11
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,372.52,281.69
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,308.34,224.3
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,243.05,166.91
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,181.22,113.95
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,120.16,67.56
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,65.42,37.75
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,36.14,27.13
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,30.73,21.77
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,20.9,10.6
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,11.82,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,74.01,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,230.92,153.41
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,373.35,313.61
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,465.25,397.58
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,563.54,480.42
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,634.83,536.97
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,701.82,587.31
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,761.06,631.7
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,819.43,674.08
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,863.05,704.38
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,904.29,733.43
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,937.89,755.58
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,968.38,775.3
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,989.19,786.95
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,996.46,789.01
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,1005.73,793.79
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,1011.13,795.97
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,1008.43,791.11
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,1001.78,783.95
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,988.59,773.89
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,971.55,761.33
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,947.11,742.31
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,919.13,721.0
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,789.02,626.2
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,650.17,518.01
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,669.45,535.83
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,682.16,546.99
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,677.61,543.68
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,664.48,532.96
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,605.84,485.54
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,547.28,437.23
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,486.64,386.58
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,426.38,334.69
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,363.11,278.64
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,299.7,221.65
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,236.67,165.86
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,177.61,115.09
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,119.44,70.89
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,68.56,42.27
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,43.12,33.37
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,35.87,26.26
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,23.47,12.99
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,11.82,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,88.96,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,248.75,171.88
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,391.63,330.91
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,483.81,418.05
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,576.1,499.72
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,650.57,562.08
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,726.33,622.9
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,785.21,668.4
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,843.12,711.87
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,890.38,746.18
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,926.31,771.16
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,958.85,794.01
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,988.23,814.33
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,1010.08,827.34
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,1028.24,837.6
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,1036.76,842.08
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,1041.23,843.73
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,1038.71,839.05
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,1032.03,831.54
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,1018.31,820.09
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,1000.52,805.85
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,976.29,785.77
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,948.23,763.08
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,914.14,737.25
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,876.65,708.96
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,833.76,676.6
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,787.99,642.0
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,736.69,601.68
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,683.26,557.8
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,624.55,508.75
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,565.19,458.07
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,503.52,404.9
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,441.71,350.08
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,375.56,289.92
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,311.24,230.37
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,245.43,170.63
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,182.88,115.71
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,121.19,67.76
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,65.17,36.53
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,37.92,28.77
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,32.42,23.35
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,20.76,11.26
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,12.73,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,69.0,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,228.09,163.22
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,367.56,310.71
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,461.13,396.51
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,560.92,482.27
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,639.87,545.61
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,715.37,603.21
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,774.81,646.25
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,833.31,687.18
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,881.11,719.23
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,926.74,749.08
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,959.37,770.35
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,979.11,782.5
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,1000.84,795.18
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,1018.92,805.24
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,1027.91,809.57
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,1032.91,811.28
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,1028.37,806.43
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,1019.8,798.96
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,1006.34,787.43
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,988.95,773.33
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,965.45,755.09
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,938.18,734.35
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,904.2,709.65
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,866.94,682.65
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,824.62,650.99
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,779.44,617.23
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,728.97,578.56
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,676.52,536.9
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,619.35,490.78
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,561.08,442.69
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,499.21,391.05
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,436.76,337.52
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,372.15,280.38
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,308.79,223.36
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,243.85,166.27
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,182.25,113.6
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,121.25,67.42
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,66.45,37.35
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,36.22,26.8
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,31.27,21.98
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,21.98,12.26
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,13.64,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,229.6,168.3
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,421.92,356.73
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,511.83,439.21
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,606.67,520.14
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,677.31,577.88
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,748.93,633.95
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,734.2,619.64
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,705.84,594.49
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,724.37,606.71
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,738.39,615.03
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,760.97,630.83
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,773.87,639.03
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,806.1,661.2
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,829.01,676.04
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,942.4,760.31
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,1046.81,835.73
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,1041.66,829.56
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,1032.33,821.2
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,1018.65,810.78
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,1000.9,797.6
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,977.89,779.52
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,950.95,758.73
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,916.61,733.47
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,878.85,705.7
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,836.22,673.19
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,790.55,638.35
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,739.74,599.49
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,686.72,556.59
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,629.4,509.48
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,570.46,459.75
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,507.93,406.23
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,445.06,350.76
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,379.78,291.33
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,315.24,231.5
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,249.24,171.42
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,185.85,115.56
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,119.66,63.77
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,61.39,31.41
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,32.87,24.02
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,28.49,19.74
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,21.05,11.89
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,13.64,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,138.59,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,290.52,217.9
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,424.25,356.63
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,512.75,436.63
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,606.26,514.74
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,675.48,568.38
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,745.65,619.78
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,793.58,653.34
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,848.13,690.87
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,890.89,717.61
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,931.24,742.16
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,961.89,761.44
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,989.29,778.36
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,1008.56,789.55
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,1023.98,798.17
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,1031.77,801.14
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,1035.49,801.5
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,1028.7,794.75
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,1017.75,785.37
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,1004.33,775.59
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,986.93,763.2
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,963.15,746.47
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,935.61,727.19
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,901.53,702.96
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,864.15,676.4
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,821.44,644.67
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,775.92,610.9
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,725.64,573.29
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,673.32,532.18
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,616.29,486.72
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,558.32,439.32
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,497.06,388.21
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,435.66,335.64
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,370.81,278.5
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,307.85,221.93
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,242.92,164.76
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,181.06,111.78
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,120.36,65.61
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,65.05,35.14
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,37.1,27.52
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,32.04,22.67
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,21.38,12.16
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,13.16,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,123.66,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,282.04,213.57
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,404.11,336.68
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,493.61,416.05
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,588.11,493.81
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,659.22,548.51
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,731.44,601.41
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,788.03,641.43
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,843.55,679.53
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,879.09,702.51
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,920.86,729.7
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,953.27,748.81
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,982.49,765.52
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,1001.75,775.59
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,1017.28,783.22
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,1026.51,786.26
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,1031.71,786.76
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,1028.39,781.69
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,1020.99,774.15
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,1007.53,763.18
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,990.07,749.75
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,965.56,731.73
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,937.36,711.37
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,903.67,688.34
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,866.64,663.01
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,823.95,632.74
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,778.57,600.49
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,728.16,564.41
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,675.68,524.8
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,619.03,480.98
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,561.29,435.03
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,499.92,385.05
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,438.41,333.39
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,373.0,276.91
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,309.94,221.31
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,245.23,165.34
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,183.68,113.34
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,123.22,68.04
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,69.05,38.52
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,37.16,27.34
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,31.82,22.29
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,23.05,13.56
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,13.98,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,139.91,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,299.39,228.64
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,422.39,350.62
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,511.96,428.93
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,606.22,504.97
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,677.34,558.74
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,749.42,610.26
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,805.94,649.09
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,861.28,685.83
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,897.36,707.96
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,939.62,734.29
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,970.85,753.92
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,998.8,771.25
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,1018.76,781.51
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,1034.92,789.23
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,1043.11,791.02
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,1047.22,790.21
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,1040.8,782.47
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,1030.25,772.25
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,1016.2,761.54
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,998.16,748.58
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,972.74,729.65
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,943.69,708.46
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,909.1,684.71
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,871.25,658.75
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,827.42,628.81
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,781.04,596.91
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,730.12,559.9
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,677.25,519.78
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,620.58,476.08
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,562.91,430.44
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,501.44,381.13
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,439.29,329.79
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,374.36,274.98
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,311.15,220.41
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,246.57,165.52
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,185.26,114.44
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,125.23,69.71
