Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,656.0,59.0,2.0,18.0,225.0,67.7,37.21
2016,2,11,17,15,577.5,51.0,2.1,17.0,172.0,39.52,29.19
2016,2,11,17,30,499.0,43.0,2.2,16.0,119.0,34.31,24.3
2016,2,11,17,45,358.5,30.5,2.3,15.5,73.5,24.74,14.98
2016,2,11,18,0,218.0,18.0,2.4,15.0,28.0,14.82,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.0,14.0,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,111.77,0.0
2016,2,12,7,45,332.5,28.0,2.85,10.0,66.0,268.51,207.23
2016,2,12,8,0,484.0,41.0,3.2,11.0,110.0,396.4,328.34
2016,2,12,8,15,566.5,49.5,3.05,11.5,163.5,485.43,406.4
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,580.16,483.47
2016,2,12,8,45,701.5,63.5,2.75,13.0,271.5,646.85,533.34
2016,2,12,9,0,754.0,69.0,2.6,14.0,326.0,721.46,586.34
2016,2,12,9,15,788.0,73.0,2.6,15.0,378.0,779.41,625.23
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,836.36,662.0
2016,2,12,9,45,845.5,80.5,2.65,17.0,477.0,881.86,689.84
2016,2,12,10,0,869.0,84.0,2.7,18.0,524.0,925.02,715.47
2016,2,12,10,15,885.5,86.5,2.8,19.0,565.5,957.7,733.84
2016,2,12,10,30,902.0,89.0,2.9,20.0,607.0,977.38,743.26
2016,2,12,10,45,913.0,91.0,3.0,21.0,641.0,997.4,753.02
2016,2,12,11,0,924.0,93.0,3.1,22.0,675.0,1013.76,760.34
2016,2,12,11,15,931.5,94.0,3.15,22.0,701.0,1021.72,764.7
2016,2,12,11,30,939.0,95.0,3.2,22.0,727.0,1025.75,766.7
2016,2,12,11,45,943.5,96.0,3.25,22.5,745.0,1022.89,762.86
2016,2,12,12,0,948.0,97.0,3.3,23.0,763.0,1016.01,756.6
2016,2,12,12,15,949.5,97.5,3.3,23.0,772.0,1001.76,746.71
2016,2,12,12,30,951.0,98.0,3.3,23.0,781.0,983.61,734.43
2016,2,12,12,45,949.5,98.5,3.3,23.5,780.5,958.98,716.54
2016,2,12,13,0,948.0,99.0,3.3,24.0,780.0,930.76,696.41
2016,2,12,13,15,945.0,99.0,3.3,24.0,771.0,897.3,674.15
2016,2,12,13,30,942.0,99.0,3.3,24.0,762.0,860.64,649.68
2016,2,12,13,45,935.0,98.5,3.3,24.0,744.0,817.39,620.53
2016,2,12,14,0,928.0,98.0,3.3,24.0,726.0,771.63,589.43
2016,2,12,14,15,919.5,96.5,3.3,24.0,700.0,721.56,553.56
2016,2,12,14,30,911.0,95.0,3.3,24.0,674.0,669.58,514.7
2016,2,12,14,45,887.0,97.5,3.3,24.0,638.0,612.65,471.01
2016,2,12,15,0,863.0,100.0,3.3,24.0,602.0,553.46,424.54
2016,2,12,15,15,845.5,97.0,3.2,23.5,561.5,492.47,375.98
2016,2,12,15,30,828.0,94.0,3.1,23.0,521.0,431.74,326.02
2016,2,12,15,45,802.0,91.0,3.05,22.5,474.5,368.62,272.9
2016,2,12,16,0,776.0,88.0,3.0,22.0,428.0,307.38,220.09
2016,2,12,16,15,741.5,83.0,2.75,21.0,377.5,241.79,164.08
2016,2,12,16,30,707.0,78.0,2.5,20.0,327.0,182.18,114.23
2016,2,12,16,45,654.0,71.5,2.25,19.0,273.5,123.29,70.26
2016,2,12,17,0,601.0,65.0,2.0,18.0,220.0,70.92,40.98
2016,2,12,17,15,522.0,56.0,2.05,17.0,168.0,43.46,32.67
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,37.62,27.21
2016,2,12,17,45,310.5,33.0,2.15,15.5,72.0,26.84,16.86
2016,2,12,18,0,178.0,19.0,2.2,15.0,28.0,15.62,0.0
2016,2,12,18,15,89.0,9.5,2.25,14.5,14.0,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.0,8.0,2.3,7.5,10.0,7.28,0.0
2016,2,13,7,30,90.0,16.0,2.3,8.0,20.0,85.88,0.0
2016,2,13,7,45,214.5,34.0,2.3,8.5,61.0,205.2,160.17
2016,2,13,8,0,339.0,52.0,2.3,9.0,102.0,315.94,263.61
2016,2,13,8,15,420.5,64.5,2.3,9.5,152.0,400.7,338.28
2016,2,13,8,30,502.0,77.0,2.3,10.0,202.0,495.49,417.64
2016,2,13,8,45,561.0,85.0,2.3,11.0,254.5,571.51,477.17
2016,2,13,9,0,620.0,93.0,2.3,12.0,307.0,649.55,534.85
2016,2,13,9,15,658.0,100.0,2.25,13.0,357.5,710.27,576.65
2016,2,13,9,30,696.0,107.0,2.2,14.0,408.0,770.64,616.61
2016,2,13,9,45,725.5,111.0,2.2,15.0,454.5,818.93,646.84
2016,2,13,10,0,755.0,115.0,2.2,16.0,501.0,865.51,675.13
2016,2,13,10,15,774.5,119.0,2.35,16.5,541.5,900.63,697.52
2016,2,13,10,30,794.0,123.0,2.5,17.0,582.0,933.0,717.96
2016,2,13,10,45,810.5,124.5,2.65,18.0,616.5,950.01,726.43
2016,2,13,11,0,827.0,126.0,2.8,19.0,651.0,970.46,737.41
2016,2,13,11,15,837.0,128.0,2.95,19.5,677.5,981.6,743.47
2016,2,13,11,30,847.0,130.0,3.1,20.0,704.0,989.0,747.2
2016,2,13,11,45,880.0,118.5,3.3,20.5,728.0,999.37,753.48
2016,2,13,12,0,913.0,107.0,3.5,21.0,752.0,995.67,750.32
2016,2,13,12,15,916.0,107.5,3.6,21.0,761.5,983.18,742.14
2016,2,13,12,30,919.0,108.0,3.7,21.0,771.0,966.87,731.54
2016,2,13,12,45,921.0,107.5,3.8,21.5,772.0,944.83,715.72
2016,2,13,13,0,923.0,107.0,3.9,22.0,773.0,919.15,697.51
2016,2,13,13,15,921.0,106.5,4.0,22.0,765.0,886.6,675.9
2016,2,13,13,30,919.0,106.0,4.1,22.0,757.0,850.87,651.98
2016,2,13,13,45,915.5,104.0,4.25,22.0,740.5,809.46,624.06
2016,2,13,14,0,912.0,102.0,4.4,22.0,724.0,765.34,593.92
2016,2,13,14,15,904.0,100.5,4.45,22.0,698.5,716.2,558.0
2016,2,13,14,30,896.0,99.0,4.5,22.0,673.0,665.14,519.17
2016,2,13,14,45,879.5,99.0,4.55,22.0,638.5,610.7,476.63
2016,2,13,15,0,863.0,99.0,4.6,22.0,604.0,553.24,430.66
2016,2,13,15,15,846.0,96.0,4.5,21.5,564.0,492.41,381.21
2016,2,13,15,30,829.0,93.0,4.4,21.0,524.0,431.79,330.38
2016,2,13,15,45,807.0,89.5,4.35,21.0,478.0,369.47,276.35
2016,2,13,16,0,785.0,86.0,4.3,21.0,432.0,308.55,222.49
2016,2,13,16,15,751.5,81.0,3.85,20.0,381.5,245.37,167.68
2016,2,13,16,30,718.0,76.0,3.4,19.0,331.0,182.49,114.64
2016,2,13,16,45,669.5,70.0,3.0,18.5,278.5,123.73,70.14
2016,2,13,17,0,621.0,64.0,2.6,18.0,226.0,70.89,40.42
2016,2,13,17,15,543.5,55.0,2.5,17.0,173.5,42.54,31.88
2016,2,13,17,30,466.0,46.0,2.4,16.0,121.0,36.63,26.39
2016,2,13,17,45,334.5,33.0,2.3,15.0,76.0,26.75,16.95
2016,2,13,18,0,203.0,20.0,2.2,14.0,31.0,16.49,0.0
2016,2,13,18,15,101.5,10.0,2.3,14.0,15.5,9.1,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,9.0,4.2,10.5,12.0,8.19,0.0
2016,2,14,7,30,130.0,18.0,4.5,11.0,24.0,111.89,0.0
2016,2,14,7,45,271.0,32.5,4.8,12.0,67.0,237.0,185.87
2016,2,14,8,0,412.0,47.0,5.1,13.0,110.0,357.63,297.2
2016,2,14,8,15,206.0,53.5,5.5,13.5,85.0,236.47,198.9
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,54.26,40.81
2016,2,14,8,45,0.0,75.5,6.35,15.0,75.5,69.24,53.51
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,84.13,65.82
2016,2,14,9,15,0.0,95.0,6.85,16.5,95.0,86.76,67.73
2016,2,14,9,30,0.0,99.0,6.9,17.0,99.0,89.78,69.91
2016,2,14,9,45,0.0,110.0,7.0,17.5,110.0,100.07,78.11
2016,2,14,10,0,0.0,121.0,7.1,18.0,121.0,110.37,86.22
2016,2,14,10,15,0.0,126.5,7.0,18.5,126.5,115.18,89.75
2016,2,14,10,30,0.0,132.0,6.9,19.0,132.0,120.07,93.33
2016,2,14,10,45,10.5,187.0,6.8,19.5,193.5,184.77,145.77
2016,2,14,11,0,21.0,242.0,6.7,20.0,255.0,250.92,198.34
2016,2,14,11,15,21.5,251.0,6.5,20.0,265.0,259.11,204.36
2016,2,14,11,30,22.0,260.0,6.3,20.0,275.0,267.27,210.43
2016,2,14,11,45,198.0,288.5,6.1,20.5,429.0,499.07,395.7
2016,2,14,12,0,374.0,317.0,5.9,21.0,583.0,709.2,554.98
2016,2,14,12,15,374.0,321.5,5.7,21.0,590.0,703.99,549.06
2016,2,14,12,30,374.0,326.0,5.5,21.0,597.0,697.05,542.81
2016,2,14,12,45,377.0,325.0,5.3,21.5,599.0,685.21,532.18
2016,2,14,13,0,380.0,324.0,5.1,22.0,601.0,671.71,520.41
2016,2,14,13,15,389.0,317.5,5.0,22.0,598.0,655.87,508.57
2016,2,14,13,30,398.0,311.0,4.9,22.0,595.0,638.15,495.31
2016,2,14,13,45,377.5,308.5,4.85,22.0,573.0,600.13,466.56
2016,2,14,14,0,357.0,306.0,4.8,22.0,551.0,562.49,437.97
2016,2,14,14,15,490.0,249.5,4.7,22.0,572.5,584.77,456.45
2016,2,14,14,30,623.0,193.0,4.6,22.0,594.0,589.83,460.83
2016,2,14,14,45,511.5,216.5,4.6,22.0,535.0,508.36,397.15
2016,2,14,15,0,400.0,240.0,4.6,22.0,476.0,434.7,339.23
2016,2,14,15,15,355.5,231.0,4.45,21.5,430.5,379.54,295.87
2016,2,14,15,30,311.0,222.0,4.3,21.0,385.0,328.74,255.39
2016,2,14,15,45,344.0,195.5,4.2,21.0,361.5,294.81,226.23
2016,2,14,16,0,377.0,169.0,4.1,21.0,338.0,257.1,192.94
2016,2,14,16,15,349.5,155.5,3.55,20.5,298.0,212.41,155.59
2016,2,14,16,30,322.0,142.0,3.0,20.0,258.0,170.87,121.68
2016,2,14,16,45,298.5,122.0,2.55,19.5,216.0,128.11,88.71
2016,2,14,17,0,275.0,102.0,2.1,19.0,174.0,88.59,62.5
2016,2,14,17,15,235.0,81.5,2.0,18.0,133.5,62.53,49.2
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,47.66,35.87
2016,2,14,17,45,122.5,41.0,1.85,16.0,58.5,32.59,21.91
2016,2,14,18,0,50.0,21.0,1.8,15.0,24.0,17.11,1.12
2016,2,14,18,15,25.0,10.5,1.85,15.0,12.0,9.55,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,44.92,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,122.41,0.0
2016,2,15,7,45,291.0,32.5,4.2,10.5,69.5,249.3,198.21
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,372.45,311.35
2016,2,15,8,15,516.0,56.5,4.55,12.0,166.5,461.06,389.22
2016,2,15,8,30,598.0,66.0,4.8,13.0,219.0,555.22,467.56
2016,2,15,8,45,656.5,71.5,5.05,14.0,274.0,630.91,527.11
2016,2,15,9,0,715.0,77.0,5.3,15.0,329.0,708.61,585.92
2016,2,15,9,15,750.5,82.0,5.35,15.5,380.5,767.65,628.75
2016,2,15,9,30,786.0,87.0,5.4,16.0,432.0,820.81,666.03
2016,2,15,9,45,815.5,89.0,5.5,16.5,480.5,869.25,699.27
2016,2,15,10,0,845.0,91.0,5.6,17.0,529.0,915.64,730.49
2016,2,15,10,15,861.5,94.0,5.6,17.5,570.5,948.63,750.95
2016,2,15,10,30,878.0,97.0,5.6,18.0,612.0,978.47,769.02
2016,2,15,10,45,892.0,98.0,5.6,18.5,646.5,1000.04,781.12
2016,2,15,11,0,906.0,99.0,5.6,19.0,681.0,1007.82,783.54
2016,2,15,11,15,914.0,101.0,5.6,19.0,707.5,1017.35,788.98
2016,2,15,11,30,922.0,103.0,5.6,19.0,734.0,1022.97,791.83
2016,2,15,11,45,925.0,104.5,5.7,19.5,751.5,1019.21,787.46
2016,2,15,12,0,928.0,106.0,5.8,20.0,769.0,1011.5,780.55
2016,2,15,12,15,930.5,106.5,5.7,20.0,778.5,998.27,770.13
2016,2,15,12,30,933.0,107.0,5.6,20.0,788.0,981.18,757.21
2016,2,15,12,45,938.0,105.0,5.6,20.5,789.5,959.81,740.63
2016,2,15,13,0,943.0,103.0,5.6,21.0,791.0,934.61,721.53
2016,2,15,13,15,941.0,102.5,5.45,21.0,783.0,901.4,697.39
2016,2,15,13,30,939.0,102.0,5.3,21.0,775.0,864.93,671.02
2016,2,15,13,45,941.0,98.0,5.15,21.0,759.0,824.81,642.05
2016,2,15,14,0,943.0,94.0,5.0,21.0,743.0,781.5,610.75
2016,2,15,14,15,936.0,92.5,4.85,21.0,718.0,731.62,573.47
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,679.64,532.81
2016,2,15,14,45,921.5,88.5,4.6,21.0,660.5,624.55,489.13
2016,2,15,15,0,914.0,86.0,4.5,21.0,628.0,567.91,443.13
2016,2,15,15,15,900.0,83.5,4.25,20.5,587.5,506.94,392.93
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,445.65,341.14
2016,2,15,15,45,872.5,76.0,3.8,20.0,502.0,380.64,284.4
2016,2,15,16,0,859.0,71.0,3.6,20.0,457.0,316.86,227.45
2016,2,15,16,15,829.5,67.5,3.05,19.0,405.5,251.4,170.0
2016,2,15,16,30,800.0,64.0,2.5,18.0,354.0,188.76,116.46
2016,2,15,16,45,762.0,58.5,2.0,17.5,300.0,126.62,68.79
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,69.01,36.52
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.5,38.88,28.84
2016,2,15,17,30,582.0,40.0,1.4,15.0,137.0,34.35,24.61
2016,2,15,17,45,455.5,30.0,1.35,14.0,88.5,26.24,16.82
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,17.92,3.1
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,108.0,9.5,3.35,9.5,15.0,62.34,0.0
2016,2,16,7,30,216.0,19.0,3.6,10.0,30.0,163.96,16.42
2016,2,16,7,45,350.5,31.5,3.85,11.0,75.5,284.15,227.17
2016,2,16,8,0,485.0,44.0,4.1,12.0,121.0,402.74,335.33
2016,2,16,8,15,562.5,52.5,4.2,13.0,174.0,489.04,410.32
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,580.58,484.53
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,650.4,537.91
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,716.46,586.1
2016,2,16,9,15,770.5,76.5,4.7,17.0,386.5,773.56,626.27
2016,2,16,9,30,803.0,81.0,4.9,18.0,438.0,829.63,664.59
2016,2,16,9,45,826.0,84.5,5.15,19.0,484.5,874.43,694.09
2016,2,16,10,0,849.0,88.0,5.4,20.0,531.0,916.92,721.49
2016,2,16,10,15,865.0,90.5,5.25,20.5,572.0,948.91,739.88
2016,2,16,10,30,881.0,93.0,5.1,21.0,613.0,977.74,755.76
2016,2,16,10,45,891.0,95.5,5.0,21.5,646.5,987.28,758.38
2016,2,16,11,0,901.0,98.0,4.9,22.0,680.0,1003.14,765.6
2016,2,16,11,15,908.5,99.5,4.65,22.5,706.5,1011.61,766.43
2016,2,16,11,30,916.0,101.0,4.4,23.0,733.0,1016.2,764.99
2016,2,16,11,45,910.5,107.0,4.2,23.5,748.0,1009.43,756.88
2016,2,16,12,0,905.0,113.0,4.0,24.0,763.0,998.74,746.39
2016,2,16,12,15,907.5,113.5,3.75,24.0,772.5,985.74,735.69
2016,2,16,12,30,910.0,114.0,3.5,24.0,782.0,968.96,722.58
2016,2,16,12,45,908.0,115.0,3.3,24.5,781.5,944.96,703.74
2016,2,16,13,0,906.0,116.0,3.1,25.0,781.0,917.52,682.82
2016,2,16,13,15,903.0,115.5,2.95,25.0,772.5,884.39,659.89
2016,2,16,13,30,900.0,115.0,2.8,25.0,764.0,848.21,634.96
2016,2,16,13,45,894.5,114.0,2.65,25.0,746.5,806.72,606.39
2016,2,16,14,0,889.0,113.0,2.5,25.0,729.0,767.21,579.15
2016,2,16,14,15,880.5,111.5,2.6,25.0,703.5,717.53,544.25
2016,2,16,14,30,872.0,110.0,2.7,25.0,678.0,666.07,506.95
2016,2,16,14,45,862.0,107.0,2.8,25.0,645.0,610.72,465.69
2016,2,16,15,0,852.0,104.0,2.9,25.0,612.0,554.29,422.24
2016,2,16,15,15,789.0,109.0,2.95,24.5,555.0,479.81,364.68
2016,2,16,15,30,726.0,114.0,3.0,24.0,498.0,408.93,308.42
2016,2,16,15,45,751.0,101.5,3.1,23.5,469.5,359.99,266.31
2016,2,16,16,0,776.0,89.0,3.2,23.0,441.0,309.69,221.25
2016,2,16,16,15,743.5,84.5,3.0,22.0,390.5,244.57,165.71
2016,2,16,16,30,711.0,80.0,2.8,21.0,340.0,185.27,116.14
2016,2,16,16,45,668.0,73.0,2.65,20.0,287.5,126.38,71.82
2016,2,16,17,0,625.0,66.0,2.5,19.0,235.0,72.77,41.51
2016,2,16,17,15,550.5,57.5,2.6,18.0,182.0,44.28,33.32
2016,2,16,17,30,476.0,49.0,2.7,17.0,129.0,38.92,28.37
2016,2,16,17,45,355.0,36.0,2.85,16.5,83.0,29.17,19.15
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,19.03,4.83
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,10.46,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,128.0,9.5,1.7,7.0,16.5,72.4,0.0
2016,2,17,7,30,256.0,19.0,1.9,8.0,33.0,187.52,49.05
2016,2,17,7,45,385.5,31.0,2.15,9.0,79.5,304.83,245.78
2016,2,17,8,0,515.0,43.0,2.4,10.0,126.0,421.55,351.25
2016,2,17,8,15,590.5,51.0,2.6,11.0,180.5,507.19,425.01
2016,2,17,8,30,666.0,59.0,2.8,12.0,235.0,597.9,497.49
2016,2,17,8,45,711.5,65.0,3.05,13.0,289.0,661.51,545.73
2016,2,17,9,0,757.0,71.0,3.3,14.0,343.0,731.86,597.11
2016,2,17,9,15,789.0,75.0,3.35,14.5,395.0,788.57,636.67
2016,2,17,9,30,821.0,79.0,3.4,15.0,447.0,844.16,674.34
2016,2,17,9,45,842.0,82.5,3.5,15.5,493.5,887.64,702.7
2016,2,17,10,0,863.0,86.0,3.6,16.0,540.0,928.68,728.95
2016,2,17,10,15,879.0,88.5,3.5,16.5,581.5,960.95,747.4
2016,2,17,10,30,895.0,91.0,3.4,17.0,623.0,980.08,756.53
2016,2,17,10,45,904.5,93.5,3.3,17.5,657.0,999.28,765.79
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,1014.77,772.5
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,1023.77,775.33
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,1028.83,775.72
2016,2,17,11,45,932.5,101.0,3.05,19.5,761.5,1025.13,770.44
2016,2,17,12,0,935.0,103.0,3.0,20.0,779.0,1017.43,762.78
2016,2,17,12,15,937.5,103.5,3.0,20.0,788.5,1004.08,753.47
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,986.83,741.75
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.0,962.59,724.47
2016,2,17,13,0,938.0,105.0,3.1,21.0,798.0,934.76,704.9
2016,2,17,13,15,935.5,104.5,3.1,21.0,789.0,901.15,682.41
2016,2,17,13,30,933.0,104.0,3.1,21.0,780.0,864.33,657.69
2016,2,17,13,45,927.0,104.0,3.1,21.5,762.5,822.31,628.03
2016,2,17,14,0,921.0,104.0,3.1,22.0,745.0,777.68,596.46
2016,2,17,14,15,913.0,102.5,3.1,22.0,719.0,727.83,560.76
2016,2,17,14,30,905.0,101.0,3.1,22.0,693.0,676.04,522.01
2016,2,17,14,45,892.5,99.0,3.1,22.0,659.5,619.47,478.69
2016,2,17,15,0,880.0,97.0,3.1,22.0,626.0,562.71,433.94
2016,2,17,15,15,864.0,94.5,3.05,21.5,585.5,501.6,385.19
2016,2,17,15,30,848.0,92.0,3.0,21.0,545.0,440.54,334.78
2016,2,17,15,45,825.5,88.5,2.95,21.0,498.5,376.6,280.07
2016,2,17,16,0,803.0,85.0,2.9,21.0,452.0,314.12,225.42
2016,2,17,16,15,771.0,81.0,2.55,20.0,401.0,250.76,170.69
2016,2,17,16,30,739.0,77.0,2.2,19.0,350.0,187.4,117.39
2016,2,17,16,45,692.5,71.0,1.9,18.5,296.0,127.2,71.79
2016,2,17,17,0,646.0,65.0,1.6,18.0,242.0,72.68,41.06
2016,2,17,17,15,573.5,56.5,1.65,17.0,188.5,43.39,32.71
2016,2,17,17,30,501.0,48.0,1.7,16.0,135.0,37.96,27.71
2016,2,17,17,45,377.0,35.5,1.75,15.0,87.5,28.62,18.92
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,18.94,5.93
2016,2,17,18,15,126.5,11.5,1.85,13.5,20.0,10.46,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,62.5,12.5,3.9,12.5,16.0,42.55,0.0
2016,2,18,7,30,125.0,25.0,4.1,13.0,32.0,124.46,44.79
2016,2,18,7,45,265.0,41.0,4.35,13.5,78.0,244.57,195.65
2016,2,18,8,0,405.0,57.0,4.6,14.0,124.0,364.89,303.03
2016,2,18,8,15,485.5,68.0,4.8,14.5,177.5,454.42,380.9
2016,2,18,8,30,566.0,79.0,5.0,15.0,231.0,548.94,459.84
2016,2,18,8,45,365.5,115.5,5.25,16.0,221.5,455.72,380.84
2016,2,18,9,0,165.0,152.0,5.5,17.0,212.0,318.87,264.3
2016,2,18,9,15,168.5,175.0,5.5,17.5,244.0,352.07,290.32
2016,2,18,9,30,172.0,198.0,5.5,18.0,276.0,384.64,314.93
2016,2,18,9,45,519.5,143.0,5.55,18.5,412.0,667.46,543.38
2016,2,18,10,0,867.0,88.0,5.6,19.0,548.0,936.22,740.29
2016,2,18,10,15,882.5,90.5,5.6,19.5,589.5,968.11,758.33
2016,2,18,10,30,898.0,93.0,5.6,20.0,631.0,986.76,768.14
2016,2,18,10,45,913.0,93.5,5.7,20.5,666.0,1008.87,781.22
2016,2,18,11,0,928.0,94.0,5.8,21.0,701.0,1027.39,791.82
2016,2,18,11,15,935.5,95.0,5.85,21.0,727.5,1035.36,796.4
2016,2,18,11,30,943.0,96.0,5.9,21.0,754.0,1039.34,798.44
2016,2,18,11,45,948.0,96.5,5.95,21.5,772.0,1036.26,794.18
2016,2,18,12,0,953.0,97.0,6.0,22.0,790.0,1029.12,787.32
2016,2,18,12,15,955.0,97.5,6.05,22.0,799.0,1015.07,777.41
2016,2,18,12,30,957.0,98.0,6.1,22.0,808.0,997.07,764.9
2016,2,18,12,45,956.5,98.0,6.15,22.5,808.0,972.38,746.32
2016,2,18,13,0,956.0,98.0,6.2,23.0,808.0,944.01,725.29
2016,2,18,13,15,953.5,97.5,6.2,23.0,799.0,909.88,701.4
2016,2,18,13,30,951.0,97.0,6.2,23.0,790.0,872.48,675.16
2016,2,18,13,45,946.0,96.0,6.2,23.0,772.5,829.54,644.83
2016,2,18,14,0,941.0,95.0,6.2,23.0,755.0,783.88,612.38
2016,2,18,14,15,933.5,94.0,6.15,23.0,729.0,734.03,575.45
2016,2,18,14,30,926.0,93.0,6.1,23.0,703.0,682.12,534.97
2016,2,18,14,45,906.5,94.0,6.05,23.0,667.5,623.38,488.36
2016,2,18,15,0,887.0,95.0,6.0,23.0,632.0,564.95,440.84
2016,2,18,15,15,871.0,92.5,5.85,23.0,591.0,503.4,389.61
2016,2,18,15,30,855.0,90.0,5.7,23.0,550.0,441.89,337.1
2016,2,18,15,45,829.0,88.0,5.55,23.0,502.5,377.65,281.38
2016,2,18,16,0,803.0,86.0,5.4,23.0,455.0,315.24,226.29
2016,2,18,16,15,771.5,81.5,5.0,22.0,403.5,251.45,170.96
2016,2,18,16,30,740.0,77.0,4.6,21.0,352.0,187.61,117.13
2016,2,18,16,45,689.5,71.5,4.2,20.5,297.5,127.3,71.59
2016,2,18,17,0,639.0,66.0,3.8,20.0,243.0,73.17,41.3
2016,2,18,17,15,566.0,58.0,3.65,19.0,189.5,44.49,33.39
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,39.57,28.87
2016,2,18,17,45,367.5,37.5,3.4,17.5,88.5,30.31,20.17
2016,2,18,18,0,242.0,25.0,3.3,17.0,41.0,20.71,7.78
2016,2,18,18,15,121.0,12.5,3.5,17.0,20.5,11.37,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,72.0,12.5,4.4,15.0,16.5,47.35,0.0
2016,2,19,7,30,144.0,25.0,4.6,15.0,33.0,135.93,61.74
2016,2,19,7,45,277.5,40.0,4.8,15.5,78.5,250.1,199.84
2016,2,19,8,0,411.0,55.0,5.0,16.0,124.0,367.99,304.18
2016,2,19,8,15,488.5,65.5,5.1,16.5,176.5,454.79,379.16
2016,2,19,8,30,566.0,76.0,5.2,17.0,229.0,546.53,454.98
2016,2,19,8,45,622.0,82.0,5.3,17.5,283.0,620.54,512.73
2016,2,19,9,0,678.0,88.0,5.4,18.0,337.0,696.28,569.76
2016,2,19,9,15,348.0,129.0,5.35,18.5,258.0,479.59,394.73
2016,2,19,9,30,18.0,170.0,5.3,19.0,179.0,181.58,144.87
2016,2,19,9,45,19.5,187.5,5.25,20.0,198.0,199.79,158.98
2016,2,19,10,0,21.0,205.0,5.2,21.0,217.0,218.04,172.5
2016,2,19,10,15,426.0,158.0,5.1,21.0,414.5,614.33,492.97
2016,2,19,10,30,831.0,111.0,5.0,21.0,612.0,955.45,740.83
2016,2,19,10,45,840.5,114.5,4.95,21.5,645.0,975.19,749.05
2016,2,19,11,0,850.0,118.0,4.9,22.0,678.0,991.34,756.87
2016,2,19,11,15,858.5,120.0,4.8,22.5,704.0,1001.04,759.93
2016,2,19,11,30,867.0,122.0,4.7,23.0,730.0,1006.92,760.52
2016,2,19,11,45,867.5,125.0,4.6,23.5,746.5,1002.28,754.12
2016,2,19,12,0,868.0,128.0,4.5,24.0,763.0,993.8,745.4
2016,2,19,12,15,870.5,129.0,4.45,24.0,772.0,981.21,736.26
2016,2,19,12,30,873.0,130.0,4.4,24.0,781.0,964.87,724.71
2016,2,19,12,45,871.0,130.5,4.35,24.5,780.5,940.25,706.28
2016,2,19,13,0,869.0,131.0,4.3,25.0,780.0,912.26,685.76
2016,2,19,13,15,865.5,130.5,4.2,25.0,771.0,878.74,662.64
2016,2,19,13,30,862.0,130.0,4.1,25.0,762.0,842.26,637.5
2016,2,19,13,45,855.0,129.5,4.1,25.0,744.5,800.34,608.92
2016,2,19,14,0,848.0,129.0,4.1,25.0,727.0,756.12,578.12
2016,2,19,14,15,839.0,127.0,4.05,25.0,701.0,706.99,541.92
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,656.25,503.81
2016,2,19,14,45,817.0,122.5,4.0,25.0,642.0,601.36,461.85
2016,2,19,15,0,804.0,120.0,4.0,25.0,609.0,545.79,418.26
2016,2,19,15,15,786.5,116.5,3.9,24.5,569.0,486.78,371.43
2016,2,19,15,30,769.0,113.0,3.8,24.0,529.0,426.45,322.16
2016,2,19,15,45,744.5,108.5,3.75,24.0,483.5,364.65,269.95
2016,2,19,16,0,720.0,104.0,3.7,24.0,438.0,304.73,218.3
2016,2,19,16,15,685.5,98.5,3.3,23.0,388.0,243.78,166.62
2016,2,19,16,30,651.0,93.0,2.9,22.0,338.0,186.56,119.23
2016,2,19,16,45,601.5,85.5,2.55,21.5,285.5,130.1,77.06
2016,2,19,17,0,552.0,78.0,2.2,21.0,233.0,79.89,48.58
2016,2,19,17,15,478.5,67.5,2.1,20.0,181.5,52.17,39.94
2016,2,19,17,30,405.0,57.0,2.0,19.0,130.0,45.47,33.89
2016,2,19,17,45,289.5,42.0,1.95,18.5,84.5,32.56,22.07
2016,2,19,18,0,174.0,27.0,1.9,18.0,39.0,21.22,8.83
2016,2,19,18,15,87.0,13.5,1.9,17.5,19.5,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,52.0,12.5,2.75,16.5,16.0,37.41,0.0
2016,2,20,7,30,104.0,25.0,3.0,17.0,32.0,104.16,53.26
2016,2,20,7,45,212.5,43.5,3.3,17.5,74.5,216.05,170.98
2016,2,20,8,0,321.0,62.0,3.6,18.0,117.0,318.36,260.23
2016,2,20,8,15,396.0,74.5,3.85,18.5,167.0,398.94,329.03
2016,2,20,8,30,471.0,87.0,4.1,19.0,217.0,485.58,400.15
2016,2,20,8,45,523.0,96.5,4.35,19.5,268.0,560.3,459.15
2016,2,20,9,0,575.0,106.0,4.6,20.0,319.0,633.83,514.8
2016,2,20,9,15,287.5,118.5,4.7,20.0,225.0,414.85,339.42
2016,2,20,9,30,0.0,131.0,4.8,20.0,131.0,122.33,95.34
2016,2,20,9,45,0.0,145.5,4.9,20.5,145.5,135.99,106.23
2016,2,20,10,0,0.0,160.0,5.0,21.0,160.0,149.66,116.73
2016,2,20,10,15,3.0,175.5,5.0,21.5,177.5,167.22,130.37
2016,2,20,10,30,6.0,191.0,5.0,22.0,195.0,184.84,143.92
2016,2,20,10,45,3.0,170.5,5.05,22.5,172.5,160.08,123.56
2016,2,20,11,0,0.0,150.0,5.1,23.0,150.0,136.44,104.21
2016,2,20,11,15,1.0,158.0,5.05,23.5,159.0,144.79,110.51
2016,2,20,11,30,2.0,166.0,5.0,24.0,168.0,153.12,116.73
2016,2,20,11,45,4.0,184.0,5.0,24.5,187.5,172.02,131.25
2016,2,20,12,0,6.0,202.0,5.0,25.0,207.0,190.83,145.58
2016,2,20,12,15,5.5,193.5,5.0,25.0,198.0,181.6,138.27
2016,2,20,12,30,5.0,185.0,5.0,25.0,189.0,172.55,131.16
2016,2,20,12,45,5.0,185.0,5.0,25.0,189.0,172.09,130.78
2016,2,20,13,0,5.0,185.0,5.0,25.0,189.0,171.61,130.42
2016,2,20,13,15,18.5,244.0,4.95,25.0,258.0,237.93,182.26
2016,2,20,13,30,32.0,303.0,4.9,25.0,327.0,314.36,240.96
2016,2,20,13,45,203.5,308.5,4.9,25.5,453.5,457.41,352.48
2016,2,20,14,0,375.0,314.0,4.9,26.0,580.0,583.4,446.87
2016,2,20,14,15,301.5,317.0,4.8,26.0,526.0,514.38,393.9
2016,2,20,14,30,228.0,320.0,4.7,26.0,472.0,444.61,340.83
2016,2,20,14,45,177.0,304.5,4.6,26.0,419.0,384.87,295.31
2016,2,20,15,0,126.0,289.0,4.5,26.0,366.0,330.33,253.48
2016,2,20,15,15,78.0,252.5,4.25,25.5,299.0,261.38,200.91
2016,2,20,15,30,30.0,216.0,4.0,25.0,232.0,202.76,156.04
2016,2,20,15,45,31.5,200.5,3.8,25.0,216.5,185.87,142.98
2016,2,20,16,0,33.0,185.0,3.6,25.0,201.0,168.89,129.64
2016,2,20,16,15,28.0,165.0,3.2,24.0,177.5,146.74,112.71
2016,2,20,16,30,23.0,145.0,2.8,23.0,154.0,127.12,97.67
2016,2,20,16,45,18.0,124.5,2.45,22.5,131.0,106.79,81.78
2016,2,20,17,0,13.0,104.0,2.1,22.0,108.0,87.3,66.47
2016,2,20,17,15,6.5,82.0,2.15,21.5,84.0,68.54,53.8
2016,2,20,17,30,0.0,60.0,2.2,21.0,60.0,50.81,38.2
2016,2,20,17,45,0.0,39.0,2.3,21.0,39.0,33.61,22.76
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,15.85,5.5
2016,2,20,18,15,0.0,9.0,2.6,20.5,9.0,8.19,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,16.5,4.0,3.64,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.02,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,16.71,8.01
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,26.43,16.47
2016,2,21,8,15,0.0,43.0,3.15,18.0,43.0,37.93,26.39
2016,2,21,8,30,0.0,56.0,3.3,18.0,56.0,49.46,36.23
2016,2,21,8,45,0.0,68.5,3.45,18.5,68.5,60.95,45.78
2016,2,21,9,0,0.0,81.0,3.6,19.0,81.0,72.72,55.41
2016,2,21,9,15,0.0,84.5,3.6,19.0,84.5,75.45,57.5
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,78.38,59.73
2016,2,21,9,45,0.0,124.0,3.6,19.0,124.0,113.6,88.47
2016,2,21,10,0,0.0,160.0,3.6,19.0,160.0,149.48,117.32
2016,2,21,10,15,0.0,151.5,3.5,19.0,151.5,139.61,108.95
2016,2,21,10,30,0.0,143.0,3.4,19.0,143.0,130.43,101.28
2016,2,21,10,45,0.0,134.5,3.35,19.5,134.5,121.73,93.85
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,113.37,86.76
2016,2,21,11,15,0.0,142.0,3.15,20.0,142.0,128.4,98.68
2016,2,21,11,30,0.0,158.0,3.0,20.0,158.0,143.43,110.5
2016,2,21,11,45,4.5,189.0,2.85,20.5,192.5,177.28,137.1
2016,2,21,12,0,9.0,220.0,2.7,21.0,227.0,211.13,163.27
2016,2,21,12,15,10.5,232.0,2.45,21.0,240.5,223.42,172.58
2016,2,21,12,30,12.0,244.0,2.2,21.0,254.0,235.53,181.75
2016,2,21,12,45,14.5,256.5,1.95,21.0,268.5,248.82,191.8
2016,2,21,13,0,17.0,269.0,1.7,21.0,283.0,261.81,201.54
2016,2,21,13,15,20.5,278.0,1.5,21.0,294.0,271.93,209.11
2016,2,21,13,30,24.0,287.0,1.3,21.0,305.0,281.62,216.3
2016,2,21,13,45,27.0,287.5,1.15,21.0,307.5,282.4,216.78
2016,2,21,14,0,30.0,288.0,1.0,21.0,310.0,290.83,223.07
2016,2,21,14,15,41.0,291.5,0.95,21.0,320.0,297.99,228.72
2016,2,21,14,30,52.0,295.0,0.9,21.0,330.0,303.75,233.26
2016,2,21,14,45,73.0,290.5,0.9,21.0,337.0,306.43,235.69
2016,2,21,15,0,94.0,286.0,0.9,21.0,344.0,306.6,236.02
2016,2,21,15,15,92.5,266.5,0.85,21.0,321.0,280.31,215.93
2016,2,21,15,30,91.0,247.0,0.8,21.0,298.0,254.37,196.0
2016,2,21,15,45,45.5,150.5,0.75,21.0,176.0,148.5,113.98
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,47.7,33.86
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,41.92,29.4
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,36.15,24.75
2016,2,21,16,45,0.0,34.5,0.55,20.0,34.5,30.4,19.99
2016,2,21,17,0,0.0,28.0,0.5,20.0,28.0,24.65,15.18
2016,2,21,17,15,0.0,21.0,0.5,19.5,21.0,18.47,10.64
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,12.29,5.13
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,7.46,0.74
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.63,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.36,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
