Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,23.0,3.25,16.5,34.0,92.24,40.98
2016,3,3,7,30,197.0,46.0,3.5,17.0,68.0,201.85,158.99
2016,3,3,7,45,341.0,57.0,3.8,17.5,121.5,312.12,255.5
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,441.13,364.09
2016,3,3,8,15,552.5,76.5,4.35,18.5,231.0,523.43,431.68
2016,3,3,8,30,620.0,85.0,4.6,19.0,287.0,609.6,499.08
2016,3,3,8,45,699.5,82.5,4.9,20.0,348.0,695.06,562.27
2016,3,3,9,0,779.0,80.0,5.2,21.0,409.0,778.98,622.22
2016,3,3,9,15,808.0,83.5,5.55,21.5,462.0,833.86,660.76
2016,3,3,9,30,837.0,87.0,5.9,22.0,515.0,887.3,697.83
2016,3,3,9,45,868.0,86.5,6.3,22.5,565.5,935.77,731.14
2016,3,3,10,0,899.0,86.0,6.7,23.0,616.0,972.39,755.74
2016,3,3,10,15,913.5,88.0,6.8,23.0,658.5,1003.08,776.06
2016,3,3,10,30,928.0,90.0,6.9,23.0,701.0,1030.37,794.04
2016,3,3,10,45,941.5,90.0,7.0,23.5,736.5,1050.64,805.57
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,1067.09,814.55
2016,3,3,11,15,962.5,91.0,7.05,24.0,799.0,1074.68,818.3
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,1078.1,819.35
2016,3,3,11,45,977.0,91.5,7.0,24.5,845.0,1075.05,814.79
2016,3,3,12,0,984.0,91.0,7.0,25.0,864.0,1067.74,807.51
2016,3,3,12,15,986.5,91.5,6.9,25.0,873.5,1052.93,796.3
2016,3,3,12,30,989.0,92.0,6.8,25.0,883.0,1033.95,782.42
2016,3,3,12,45,992.0,90.5,6.75,25.0,883.5,1009.19,764.95
2016,3,3,13,0,995.0,89.0,6.7,25.0,884.0,980.44,744.83
2016,3,3,13,15,993.5,88.5,6.6,25.0,875.0,944.99,719.83
2016,3,3,13,30,992.0,88.0,6.5,25.0,866.0,906.04,692.4
2016,3,3,13,45,990.5,85.5,6.45,25.0,848.0,861.7,661.33
2016,3,3,14,0,989.0,83.0,6.4,25.0,830.0,814.25,627.89
2016,3,3,14,15,983.0,82.0,6.3,25.0,803.5,762.28,590.77
2016,3,3,14,30,977.0,81.0,6.2,25.0,777.0,707.97,548.87
2016,3,3,14,45,963.5,82.0,6.1,25.0,741.0,649.12,502.56
2016,3,3,15,0,950.0,83.0,6.0,25.0,705.0,589.17,454.26
2016,3,3,15,15,937.0,81.0,5.85,24.5,663.0,525.87,402.85
2016,3,3,15,30,924.0,79.0,5.7,24.0,621.0,462.11,349.41
2016,3,3,15,45,907.0,76.0,5.55,23.5,572.5,395.85,292.48
2016,3,3,16,0,890.0,73.0,5.4,23.0,524.0,330.2,234.74
2016,3,3,16,15,865.0,70.0,5.0,22.5,471.0,263.6,176.11
2016,3,3,16,30,840.0,67.0,4.6,22.0,418.0,195.2,118.0
2016,3,3,16,45,803.5,62.5,4.25,21.5,361.0,130.56,69.36
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,70.33,37.38
2016,3,3,17,15,709.0,52.5,3.5,19.5,246.0,42.71,31.9
2016,3,3,17,30,651.0,47.0,3.1,18.0,188.0,39.25,28.92
2016,3,3,17,45,550.0,39.0,2.75,17.0,133.5,33.32,23.46
2016,3,3,18,0,449.0,31.0,2.4,16.0,79.0,25.01,15.53
2016,3,3,18,15,224.5,15.5,2.4,15.5,39.5,12.34,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,44.0,164.09,93.13
2016,3,4,7,30,454.0,34.0,1.2,9.0,88.0,334.72,271.73
2016,3,4,7,45,554.5,42.5,1.3,10.0,143.5,430.98,356.76
2016,3,4,8,0,655.0,51.0,1.4,11.0,199.0,531.14,440.1
2016,3,4,8,15,712.5,57.0,1.6,12.0,258.0,610.77,501.85
2016,3,4,8,30,770.0,63.0,1.8,13.0,317.0,693.07,562.55
2016,3,4,8,45,805.5,67.5,2.0,14.5,374.0,757.83,606.64
2016,3,4,9,0,841.0,72.0,2.2,16.0,431.0,822.36,648.94
2016,3,4,9,15,866.0,75.5,2.3,16.5,484.5,875.69,683.62
2016,3,4,9,30,891.0,79.0,2.4,17.0,538.0,918.19,710.14
2016,3,4,9,45,906.5,82.5,2.55,17.5,586.0,958.27,735.21
2016,3,4,10,0,922.0,86.0,2.7,18.0,634.0,995.4,758.05
2016,3,4,10,15,934.5,88.0,2.6,18.5,675.5,1024.53,772.91
2016,3,4,10,30,947.0,90.0,2.5,19.0,717.0,1050.1,785.27
2016,3,4,10,45,952.5,93.0,2.4,19.5,751.0,1066.12,791.29
2016,3,4,11,0,958.0,96.0,2.3,20.0,785.0,1078.05,794.77
2016,3,4,11,15,964.0,97.5,2.25,20.0,811.0,1084.58,797.05
2016,3,4,11,30,970.0,99.0,2.2,20.0,837.0,1086.89,796.85
2016,3,4,11,45,969.0,102.0,2.2,20.5,853.5,1079.7,789.93
2016,3,4,12,0,968.0,105.0,2.2,21.0,870.0,1068.32,780.63
2016,3,4,12,15,969.5,105.5,2.2,21.0,878.0,1052.51,770.21
2016,3,4,12,30,971.0,106.0,2.2,21.0,886.0,1032.66,757.35
2016,3,4,12,45,969.5,106.5,2.2,21.5,885.0,1006.08,738.84
2016,3,4,13,0,968.0,107.0,2.2,22.0,884.0,975.78,718.07
2016,3,4,13,15,965.0,106.5,2.2,22.0,874.0,939.6,694.85
2016,3,4,13,30,962.0,106.0,2.2,22.0,864.0,900.12,669.38
2016,3,4,13,45,956.5,105.5,2.25,22.5,845.0,855.57,639.54
2016,3,4,14,0,951.0,105.0,2.3,23.0,826.0,808.31,607.62
2016,3,4,14,15,943.5,103.5,2.35,23.0,798.5,756.19,572.38
2016,3,4,14,30,936.0,102.0,2.4,23.0,771.0,702.02,533.3
2016,3,4,14,45,924.5,100.5,2.45,23.0,735.5,643.69,489.97
2016,3,4,15,0,913.0,99.0,2.5,23.0,700.0,584.22,444.36
2016,3,4,15,15,898.5,96.5,2.5,22.5,658.0,521.55,395.4
2016,3,4,15,30,884.0,94.0,2.5,22.0,616.0,457.17,343.27
2016,3,4,15,45,863.0,91.0,2.5,22.0,567.0,390.94,287.41
2016,3,4,16,0,842.0,88.0,2.5,22.0,518.0,325.98,231.23
2016,3,4,16,15,814.0,84.0,2.2,21.0,464.5,260.11,174.73
2016,3,4,16,30,786.0,80.0,1.9,20.0,411.0,197.04,121.96
2016,3,4,16,45,745.5,75.0,1.65,19.5,354.5,134.96,75.68
2016,3,4,17,0,705.0,70.0,1.4,19.0,298.0,73.39,41.66
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.5,47.01,35.9
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,43.06,32.44
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.0,35.85,25.82
2016,3,4,18,0,378.0,35.0,1.6,15.0,77.0,28.41,18.59
2016,3,4,18,15,189.0,17.5,1.65,14.5,38.5,14.02,0.51
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,175.5,20.0,1.15,11.0,41.0,143.36,88.57
2016,3,5,7,30,351.0,40.0,1.2,12.0,82.0,282.43,228.09
2016,3,5,7,45,451.5,51.0,1.3,13.0,135.5,377.39,310.66
2016,3,5,8,0,552.0,62.0,1.4,14.0,189.0,481.34,396.21
2016,3,5,8,15,419.0,93.5,1.45,15.0,205.0,444.1,365.36
2016,3,5,8,30,286.0,125.0,1.5,16.0,221.0,382.42,314.1
2016,3,5,8,45,521.0,106.0,1.6,17.0,317.0,580.82,470.08
2016,3,5,9,0,756.0,87.0,1.7,18.0,413.0,769.98,604.15
2016,3,5,9,15,784.0,91.5,1.7,18.5,465.5,824.55,637.41
2016,3,5,9,30,812.0,96.0,1.7,19.0,518.0,877.66,670.14
2016,3,5,9,45,831.5,99.5,1.7,19.5,565.5,919.79,694.7
2016,3,5,10,0,851.0,103.0,1.7,20.0,613.0,959.28,717.23
2016,3,5,10,15,866.0,105.5,1.8,20.5,654.5,990.27,735.27
2016,3,5,10,30,881.0,108.0,1.9,21.0,696.0,1017.93,751.18
2016,3,5,10,45,890.5,110.5,2.0,21.5,729.5,1025.73,754.3
2016,3,5,11,0,900.0,113.0,2.1,22.0,763.0,1040.43,762.24
2016,3,5,11,15,907.0,114.5,2.25,22.0,789.5,1047.6,767.45
2016,3,5,11,30,914.0,116.0,2.4,22.0,816.0,1050.8,770.29
2016,3,5,11,45,917.0,117.5,2.55,22.5,833.0,1046.0,766.59
2016,3,5,12,0,920.0,119.0,2.7,23.0,850.0,1037.19,760.44
2016,3,5,12,15,922.0,119.5,2.8,23.0,858.5,1022.37,751.47
2016,3,5,12,30,924.0,120.0,2.9,23.0,867.0,1003.68,740.05
2016,3,5,12,45,921.5,121.5,3.05,23.5,865.5,978.08,723.11
2016,3,5,13,0,919.0,123.0,3.2,24.0,864.0,948.97,703.82
2016,3,5,13,15,916.0,122.5,3.25,24.0,854.5,914.09,681.23
2016,3,5,13,30,913.0,122.0,3.3,24.0,845.0,876.08,656.43
2016,3,5,13,45,903.5,123.0,3.4,24.5,825.5,831.52,625.98
2016,3,5,14,0,894.0,124.0,3.5,25.0,806.0,784.69,593.74
2016,3,5,14,15,886.0,122.5,3.5,24.5,779.0,738.02,561.48
2016,3,5,14,30,878.0,121.0,3.5,24.0,752.0,685.08,523.41
2016,3,5,14,45,848.0,127.0,3.55,24.0,713.0,624.73,477.79
2016,3,5,15,0,818.0,133.0,3.6,24.0,674.0,565.19,431.56
2016,3,5,15,15,801.0,129.5,3.55,23.5,632.5,504.5,383.84
2016,3,5,15,30,784.0,126.0,3.5,23.0,591.0,441.94,333.14
2016,3,5,15,45,758.5,122.0,3.5,23.0,543.0,378.26,279.66
2016,3,5,16,0,733.0,118.0,3.5,23.0,495.0,316.63,226.78
2016,3,5,16,15,701.5,112.5,3.15,22.5,443.0,254.69,173.97
2016,3,5,16,30,670.0,107.0,2.8,22.0,391.0,196.2,125.52
2016,3,5,16,45,622.5,100.0,2.5,21.5,335.5,138.6,83.18
2016,3,5,17,0,575.0,93.0,2.2,21.0,280.0,87.15,55.49
2016,3,5,17,15,510.5,82.5,2.05,20.0,225.5,62.47,49.04
2016,3,5,17,30,446.0,72.0,1.9,19.0,171.0,54.13,41.8
2016,3,5,17,45,345.5,57.0,1.8,18.0,120.5,43.54,32.28
2016,3,5,18,0,245.0,42.0,1.7,17.0,70.0,32.61,22.03
2016,3,5,18,15,122.5,21.0,1.7,16.5,35.0,16.48,2.67
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,18.92,7.52
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,42.38,29.72
2016,3,6,7,45,13.5,65.5,3.45,13.5,68.5,75.05,58.4
2016,3,6,8,0,26.0,89.0,3.6,14.0,95.0,117.05,94.75
2016,3,6,8,15,40.0,111.5,3.9,14.5,124.0,151.89,124.57
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,187.61,154.52
2016,3,6,8,45,27.0,100.5,4.5,16.0,110.0,121.96,98.3
2016,3,6,9,0,0.0,67.0,4.8,17.0,67.0,59.23,44.28
2016,3,6,9,15,0.0,75.5,4.95,17.5,75.5,66.8,50.37
2016,3,6,9,30,0.0,84.0,5.1,18.0,84.0,74.38,56.37
2016,3,6,9,45,0.0,93.0,5.25,18.5,93.0,82.54,62.78
2016,3,6,10,0,0.0,102.0,5.4,19.0,102.0,90.91,69.32
2016,3,6,10,15,0.0,109.0,5.5,19.0,109.0,97.4,74.42
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,103.89,79.51
2016,3,6,10,45,0.0,127.5,5.75,19.5,127.5,114.61,87.85
2016,3,6,11,0,0.0,139.0,5.9,20.0,139.0,125.32,96.13
2016,3,6,11,15,0.0,128.0,6.0,20.5,128.0,114.9,87.44
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,104.65,78.97
2016,3,6,11,45,0.0,128.5,6.25,21.5,128.5,115.23,87.19
2016,3,6,12,0,0.0,140.0,6.4,22.0,140.0,125.79,95.34
2016,3,6,12,15,0.0,141.0,6.45,22.0,141.5,126.61,95.94
2016,3,6,12,30,0.0,142.0,6.5,22.0,143.0,127.41,96.55
2016,3,6,12,45,0.0,142.5,6.55,22.5,143.0,127.74,96.61
2016,3,6,13,0,0.0,143.0,6.6,23.0,143.0,128.06,96.69
2016,3,6,13,15,229.5,231.0,6.55,23.0,413.5,431.59,339.62
2016,3,6,13,30,459.0,319.0,6.5,23.0,684.0,703.52,545.26
2016,3,6,13,45,451.0,318.0,6.45,23.5,670.0,671.85,519.39
2016,3,6,14,0,443.0,317.0,6.4,24.0,656.0,639.25,493.81
2016,3,6,14,15,246.5,317.5,6.3,24.0,505.5,472.09,365.65
2016,3,6,14,30,50.0,318.0,6.2,24.0,355.0,319.7,246.43
2016,3,6,14,45,41.5,294.5,6.1,24.0,324.0,288.09,222.41
2016,3,6,15,0,33.0,271.0,6.0,24.0,293.0,257.85,199.15
2016,3,6,15,15,189.5,262.5,5.8,23.5,376.5,321.99,249.65
2016,3,6,15,30,346.0,254.0,5.6,23.0,460.0,365.47,281.26
2016,3,6,15,45,409.5,217.5,5.45,23.0,442.5,332.66,252.3
2016,3,6,16,0,473.0,181.0,5.3,23.0,425.0,290.89,214.81
2016,3,6,16,15,394.5,174.5,5.1,22.5,364.0,232.83,168.5
2016,3,6,16,30,316.0,168.0,4.9,22.0,303.0,185.99,132.85
2016,3,6,16,45,287.0,150.5,4.75,22.0,260.5,144.6,101.74
2016,3,6,17,0,258.0,133.0,4.6,22.0,218.0,107.01,77.96
2016,3,6,17,15,227.5,111.0,4.45,21.5,175.5,82.7,66.21
2016,3,6,17,30,197.0,89.0,4.3,21.0,133.0,67.59,53.08
2016,3,6,17,45,146.5,66.5,4.2,20.5,94.0,51.48,38.75
2016,3,6,18,0,96.0,44.0,4.1,20.0,55.0,34.81,23.61
2016,3,6,18,15,48.0,22.0,4.25,19.5,27.5,18.56,4.63
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.87,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.75,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.07,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.39,0.0
2016,3,7,8,15,0.0,6.5,5.45,18.0,6.5,5.71,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,7.03,0.3
2016,3,7,8,45,0.0,44.0,6.2,18.5,44.0,38.81,27.07
2016,3,7,9,0,0.0,80.0,6.6,19.0,80.0,70.79,53.56
2016,3,7,9,15,16.0,145.0,6.7,19.5,153.5,149.7,118.83
2016,3,7,9,30,32.0,210.0,6.8,20.0,227.0,248.95,198.89
2016,3,7,9,45,19.0,199.5,6.95,20.5,210.0,207.15,163.87
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,182.35,142.74
2016,3,7,10,15,5.5,190.5,7.0,21.0,194.5,182.27,142.29
2016,3,7,10,30,5.0,192.0,6.9,21.0,196.0,182.39,142.02
2016,3,7,10,45,7.0,205.0,6.8,21.0,210.5,196.52,153.03
2016,3,7,11,0,9.0,218.0,6.7,21.0,225.0,210.62,163.98
2016,3,7,11,15,39.0,290.5,6.6,21.0,321.0,329.62,258.01
2016,3,7,11,30,69.0,363.0,6.5,21.0,417.0,436.01,340.03
2016,3,7,11,45,74.5,375.0,6.4,21.5,434.5,450.52,349.85
2016,3,7,12,0,80.0,387.0,6.3,22.0,452.0,464.42,359.34
2016,3,7,12,15,110.5,401.0,6.25,22.0,491.5,503.75,389.57
2016,3,7,12,30,141.0,415.0,6.2,22.0,531.0,555.53,428.6
2016,3,7,12,45,93.0,388.0,6.2,22.0,465.0,461.91,357.02
2016,3,7,13,0,45.0,361.0,6.2,22.0,399.0,386.0,298.18
2016,3,7,13,15,41.0,351.0,6.2,22.0,385.0,368.2,284.69
2016,3,7,13,30,37.0,341.0,6.2,22.0,371.0,350.78,271.39
2016,3,7,13,45,21.5,264.5,6.2,22.0,282.0,254.92,197.27
2016,3,7,14,0,6.0,188.0,6.2,22.0,193.0,172.35,132.44
2016,3,7,14,15,3.5,170.5,6.3,22.0,173.5,154.25,118.3
2016,3,7,14,30,1.0,153.0,6.4,22.0,154.0,136.57,104.37
2016,3,7,14,45,0.5,91.0,6.5,22.0,91.5,81.05,60.07
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,25.64,15.28
2016,3,7,15,15,0.0,73.5,6.5,21.5,73.5,65.11,47.57
2016,3,7,15,30,0.0,118.0,6.4,21.0,118.0,104.23,79.63
2016,3,7,15,45,0.0,63.5,6.3,21.0,63.5,56.17,40.61
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,7.93,0.91
2016,3,7,16,15,0.0,63.0,5.95,20.5,63.0,55.69,40.62
2016,3,7,16,30,0.0,117.0,5.7,20.0,117.0,101.41,78.68
2016,3,7,16,45,0.0,100.0,5.5,20.0,100.0,86.65,66.69
2016,3,7,17,0,0.0,83.0,5.3,20.0,83.0,72.05,54.72
2016,3,7,17,15,0.0,66.0,5.2,19.5,66.0,57.72,45.02
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,43.26,32.33
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,30.41,20.8
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,17.6,9.25
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,8.78,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.46,0.0
2016,3,8,7,15,4.5,26.0,4.45,19.0,27.0,27.45,14.59
2016,3,8,7,30,9.0,46.0,4.5,19.0,48.0,51.38,36.63
2016,3,8,7,45,28.0,70.0,4.6,19.0,76.5,96.65,75.47
2016,3,8,8,0,47.0,94.0,4.7,19.0,105.0,137.02,110.16
2016,3,8,8,15,61.0,117.5,4.8,19.5,136.0,174.1,141.21
2016,3,8,8,30,75.0,141.0,4.9,20.0,167.0,211.94,172.18
2016,3,8,8,45,83.0,166.5,5.05,20.5,200.0,248.27,201.06
2016,3,8,9,0,91.0,192.0,5.2,21.0,233.0,284.68,229.42
2016,3,8,9,15,262.0,195.5,5.3,21.5,331.5,470.82,379.42
2016,3,8,9,30,433.0,199.0,5.4,22.0,430.0,653.61,520.06
2016,3,8,9,45,381.0,233.0,5.5,22.5,449.0,635.85,502.43
2016,3,8,10,0,329.0,267.0,5.6,23.0,468.0,631.38,495.22
2016,3,8,10,15,264.0,298.0,5.45,23.5,466.0,606.5,471.98
2016,3,8,10,30,199.0,329.0,5.3,24.0,464.0,559.21,432.67
2016,3,8,10,45,314.0,318.5,5.2,24.5,543.5,678.34,521.3
2016,3,8,11,0,429.0,308.0,5.1,25.0,623.0,795.92,605.13
2016,3,8,11,15,372.5,339.0,4.9,25.0,619.5,753.74,571.27
2016,3,8,11,30,316.0,370.0,4.7,25.0,616.0,725.64,547.97
2016,3,8,11,45,413.5,342.5,4.55,25.0,671.5,785.08,591.52
2016,3,8,12,0,511.0,315.0,4.4,25.0,727.0,856.95,642.07
2016,3,8,12,15,692.5,225.0,4.15,25.0,789.5,930.36,694.97
2016,3,8,12,30,874.0,135.0,3.9,25.0,852.0,972.86,721.48
2016,3,8,12,45,870.0,137.5,3.7,25.0,850.5,956.98,709.24
2016,3,8,13,0,866.0,140.0,3.5,25.0,849.0,927.88,688.7
2016,3,8,13,15,863.0,139.5,3.3,25.0,839.5,893.42,664.7
2016,3,8,13,30,860.0,139.0,3.1,25.0,830.0,855.99,638.75
2016,3,8,13,45,854.0,138.0,2.95,25.0,811.5,812.94,609.23
2016,3,8,14,0,848.0,137.0,2.8,25.0,793.0,767.55,577.78
2016,3,8,14,15,840.0,135.0,2.7,25.0,766.5,717.71,541.7
2016,3,8,14,30,832.0,133.0,2.6,25.0,740.0,666.21,503.71
2016,3,8,14,45,801.5,139.5,2.55,25.0,702.0,607.97,459.97
2016,3,8,15,0,771.0,146.0,2.5,25.0,664.0,549.73,415.23
2016,3,8,15,15,753.5,142.5,2.45,25.0,623.5,490.52,368.73
2016,3,8,15,30,736.0,139.0,2.4,25.0,583.0,431.89,321.31
2016,3,8,15,45,712.0,134.0,2.4,25.0,536.0,370.51,270.77
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,311.13,220.78
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,251.35,170.85
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,195.19,125.25
2016,3,8,16,45,580.5,108.5,1.85,23.5,333.5,139.73,85.09
2016,3,8,17,0,537.0,100.0,1.7,23.0,280.0,89.99,58.6
2016,3,8,17,15,472.5,89.0,1.6,22.0,226.0,65.23,51.0
2016,3,8,17,30,408.0,78.0,1.5,21.0,172.0,58.25,45.05
2016,3,8,17,45,316.5,62.5,1.45,20.5,123.0,47.5,35.42
2016,3,8,18,0,225.0,47.0,1.4,20.0,74.0,36.36,25.09
2016,3,8,18,15,112.5,23.5,1.55,19.5,37.0,18.38,6.1
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.88,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,3.07,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.39,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,6.15,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.91,1.03
2016,3,9,8,45,0.0,27.5,4.35,19.0,27.5,24.23,14.76
2016,3,9,9,0,0.0,46.0,4.4,19.0,46.0,40.6,28.39
2016,3,9,9,15,0.0,37.0,4.35,19.0,37.0,32.65,21.65
2016,3,9,9,30,0.0,28.0,4.3,19.0,28.0,24.71,14.95
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,30.03,19.26
2016,3,9,10,0,0.0,40.0,4.2,20.0,40.0,35.36,23.54
2016,3,9,10,15,0.0,30.5,4.0,20.0,30.5,26.96,16.57
2016,3,9,10,30,0.0,21.0,3.8,20.0,21.0,18.57,9.62
2016,3,9,10,45,0.0,41.5,3.65,20.5,41.5,36.75,24.43
2016,3,9,11,0,0.0,62.0,3.5,21.0,62.0,54.98,39.1
2016,3,9,11,15,0.0,71.0,3.55,21.0,71.0,63.01,45.51
2016,3,9,11,30,0.0,80.0,3.6,21.0,80.0,71.05,51.92
2016,3,9,11,45,0.0,89.5,3.65,21.0,89.5,79.54,58.68
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,88.19,65.55
2016,3,9,12,15,6.0,171.0,3.85,21.0,176.0,160.13,122.87
2016,3,9,12,30,12.0,243.0,4.0,21.0,253.0,232.87,179.78
2016,3,9,12,45,14.5,264.0,4.15,21.0,276.5,254.03,196.1
2016,3,9,13,0,17.0,285.0,4.3,21.0,300.0,274.82,212.22
2016,3,9,13,15,8.5,209.0,4.3,21.0,216.5,195.51,150.47
2016,3,9,13,30,0.0,133.0,4.3,21.0,133.0,118.69,89.8
2016,3,9,13,45,0.0,118.0,4.3,21.0,118.0,105.08,79.1
2016,3,9,14,0,0.0,103.0,4.3,21.0,103.0,91.57,68.39
2016,3,9,14,15,2.0,139.5,4.2,21.0,141.0,125.46,95.63
2016,3,9,14,30,4.0,176.0,4.1,21.0,179.0,158.91,122.34
2016,3,9,14,45,2.0,156.0,4.1,21.0,157.5,139.45,107.01
2016,3,9,15,0,0.0,136.0,4.1,21.0,136.0,120.39,92.0
2016,3,9,15,15,0.0,129.0,3.95,20.5,129.0,114.03,87.29
2016,3,9,15,30,0.0,122.0,3.8,20.0,122.0,107.7,82.58
2016,3,9,15,45,0.0,116.5,3.65,20.0,116.5,102.69,78.76
2016,3,9,16,0,0.0,111.0,3.5,20.0,111.0,97.67,74.93
2016,3,9,16,15,0.0,86.5,3.3,19.5,86.5,76.51,57.94
2016,3,9,16,30,0.0,62.0,3.1,19.0,62.0,54.78,40.24
2016,3,9,16,45,0.0,53.5,2.9,19.0,53.5,47.23,34.08
2016,3,9,17,0,0.0,45.0,2.7,19.0,45.0,39.69,27.85
2016,3,9,17,15,0.0,36.0,2.6,18.5,36.0,31.72,22.4
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,23.76,15.36
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,17.14,9.37
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,10.54,3.36
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.26,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,13.0,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.5,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.1,15.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,44.0,4.2,15.5,44.0,38.82,27.42
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,73.57,56.48
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,68.58,52.09
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,63.71,47.84
2016,3,10,9,45,0.0,65.5,4.75,16.0,65.5,57.96,42.9
2016,3,10,10,0,0.0,59.0,4.9,16.0,59.0,52.22,37.99
2016,3,10,10,15,4.5,137.0,5.1,16.0,140.0,128.33,100.83
2016,3,10,10,30,9.0,215.0,5.3,16.0,221.0,208.99,166.1
2016,3,10,10,45,10.5,224.0,5.5,16.5,232.0,218.56,173.13
2016,3,10,11,0,12.0,233.0,5.7,17.0,243.0,228.11,180.23
2016,3,10,11,15,6.0,157.5,5.8,17.0,162.5,148.53,115.98
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,72.84,54.2
2016,3,10,11,45,4.0,142.0,6.05,17.5,145.5,131.68,101.98
2016,3,10,12,0,8.0,202.0,6.2,18.0,209.0,191.53,149.77
2016,3,10,12,15,4.0,146.5,6.15,18.0,150.0,135.49,104.64
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,80.97,60.45
2016,3,10,12,45,0.0,106.5,6.05,18.0,106.5,94.97,71.81
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,108.95,83.1
2016,3,10,13,15,2.5,149.5,5.95,18.0,152.0,135.92,104.95
2016,3,10,13,30,5.0,177.0,5.9,18.0,182.0,162.65,126.5
2016,3,10,13,45,2.5,132.0,5.85,18.0,134.5,119.6,91.89
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,77.29,57.64
2016,3,10,14,15,0.0,113.5,5.7,18.0,113.5,100.88,76.91
2016,3,10,14,30,0.0,140.0,5.6,18.0,140.0,124.33,96.03
2016,3,10,14,45,1.0,154.0,5.6,18.0,155.0,137.08,106.52
2016,3,10,15,0,2.0,168.0,5.6,18.0,170.0,149.51,116.78
2016,3,10,15,15,1.0,128.5,5.5,17.5,129.5,114.07,88.41
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,78.88,59.91
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,87.15,66.95
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,95.12,73.77
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,57.02,42.37
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,18.5,10.06
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,15.84,7.85
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,13.19,5.62
2016,3,10,17,15,0.0,12.0,4.05,15.5,12.0,10.54,3.78
2016,3,10,17,30,0.0,9.0,3.9,15.0,9.0,7.9,1.41
2016,3,10,17,45,0.0,6.5,3.75,15.0,6.5,5.7,0.0
2016,3,10,18,0,0.0,4.0,3.6,15.0,4.0,3.5,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.0,2.0,1.75,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.87,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.5,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,6.14,0.0
2016,3,11,7,45,0.0,11.0,1.85,14.5,11.0,9.66,2.61
2016,3,11,8,0,0.0,15.0,1.8,15.0,15.0,13.18,5.68
2016,3,11,8,15,0.0,19.5,1.85,15.0,19.5,17.15,9.1
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,21.13,12.48
2016,3,11,8,45,0.0,28.5,1.95,15.5,28.5,25.11,15.79
2016,3,11,9,0,0.0,33.0,2.0,16.0,33.0,29.1,19.05
2016,3,11,9,15,0.0,36.0,2.15,16.0,36.0,31.77,21.22
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,34.44,23.37
2016,3,11,9,45,0.0,28.0,2.5,16.5,28.0,24.73,15.1
2016,3,11,10,0,0.0,17.0,2.7,17.0,17.0,15.01,6.9
2016,3,11,10,15,0.0,17.0,2.85,17.5,17.0,15.02,6.85
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,15.03,6.81
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,26.11,15.89
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,37.22,24.91
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,28.8,17.98
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,20.38,11.07
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,30.6,19.36
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,40.83,27.6
2016,3,11,12,15,76.5,235.5,3.3,20.0,299.5,312.26,244.68
2016,3,11,12,30,153.0,425.0,3.2,20.0,553.0,575.06,440.48
2016,3,11,12,45,199.0,421.0,3.1,20.0,587.0,604.18,461.04
2016,3,11,13,0,245.0,417.0,3.0,20.0,621.0,630.05,480.27
2016,3,11,13,15,123.0,282.0,2.9,20.0,384.5,380.1,294.56
2016,3,11,13,30,1.0,147.0,2.8,20.0,148.0,132.15,100.43
2016,3,11,13,45,11.0,219.0,2.7,20.0,227.5,204.87,158.41
2016,3,11,14,0,21.0,291.0,2.6,20.0,307.0,276.39,213.89
2016,3,11,14,15,47.5,318.5,2.6,20.0,354.0,322.36,249.57
2016,3,11,14,30,74.0,346.0,2.6,20.0,401.0,358.66,277.52
2016,3,11,14,45,72.5,328.5,2.6,20.0,380.5,334.85,259.45
2016,3,11,15,0,71.0,311.0,2.6,20.0,360.0,311.36,241.69
2016,3,11,15,15,58.0,284.5,2.55,20.0,322.5,275.17,213.93
2016,3,11,15,30,45.0,258.0,2.5,20.0,285.0,240.99,187.59
2016,3,11,15,45,32.5,228.0,2.45,20.0,247.0,206.25,160.68
2016,3,11,16,0,20.0,198.0,2.4,20.0,209.0,175.7,136.99
2016,3,11,16,15,165.5,186.5,2.15,19.5,261.0,191.45,144.75
2016,3,11,16,30,311.0,175.0,1.9,19.0,313.0,188.45,135.72
2016,3,11,16,45,286.5,156.0,1.65,18.5,270.0,146.77,104.51
2016,3,11,17,0,262.0,137.0,1.4,18.0,227.0,108.44,80.53
2016,3,11,17,15,237.0,114.5,1.2,17.5,184.5,85.08,69.26
2016,3,11,17,30,212.0,92.0,1.0,17.0,142.0,69.77,55.9
2016,3,11,17,45,162.0,70.0,0.85,16.5,102.5,54.09,41.87
2016,3,11,18,0,112.0,48.0,0.7,16.0,63.0,37.86,27.04
2016,3,11,18,15,56.0,24.0,0.7,16.0,31.5,19.55,8.63
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,12.5,10.0,7.73,0.0
2016,3,12,7,0,69.0,17.0,1.3,13.0,20.0,61.39,0.0
2016,3,12,7,15,193.5,36.0,1.35,13.5,61.5,177.03,136.57
2016,3,12,7,30,318.0,55.0,1.4,14.0,103.0,282.25,230.19
2016,3,12,7,45,420.5,65.0,1.45,14.5,157.5,374.1,308.67
2016,3,12,8,0,523.0,75.0,1.5,15.0,212.0,481.39,395.87
2016,3,12,8,15,579.5,83.0,1.65,15.5,268.0,557.3,455.31
2016,3,12,8,30,636.0,91.0,1.8,16.0,324.0,636.08,513.61
2016,3,12,8,45,474.5,138.5,2.0,16.5,327.0,578.8,467.13
2016,3,12,9,0,313.0,186.0,2.2,17.0,330.0,496.82,400.45
2016,3,12,9,15,274.0,216.0,2.25,17.5,353.0,505.98,404.75
2016,3,12,9,30,235.0,246.0,2.3,18.0,376.0,493.54,392.32
2016,3,12,9,45,544.5,174.0,2.4,18.5,507.5,739.65,580.06
2016,3,12,10,0,854.0,102.0,2.5,19.0,639.0,966.72,734.25
2016,3,12,10,15,547.0,217.5,2.4,19.0,570.0,809.45,620.16
2016,3,12,10,30,240.0,333.0,2.3,19.0,501.0,602.83,464.08
2016,3,12,10,45,573.5,220.0,2.25,19.5,645.0,852.27,648.71
2016,3,12,11,0,907.0,107.0,2.2,20.0,789.0,1045.06,772.92
2016,3,12,11,15,557.5,253.0,2.15,20.0,677.0,862.8,646.53
2016,3,12,11,30,208.0,399.0,2.1,20.0,565.0,630.13,475.59
2016,3,12,11,45,192.5,409.0,2.05,20.5,565.0,619.22,467.4
2016,3,12,12,0,177.0,419.0,2.0,21.0,565.0,607.52,457.11
2016,3,12,12,15,554.0,265.5,2.0,21.0,727.5,833.12,624.28
2016,3,12,12,30,931.0,112.0,2.0,21.0,890.0,1003.4,737.14
2016,3,12,12,45,928.0,113.5,2.05,21.5,888.0,976.75,717.09
2016,3,12,13,0,925.0,115.0,2.1,22.0,886.0,946.61,696.98
2016,3,12,13,15,922.5,114.5,2.1,22.0,876.0,911.57,674.43
2016,3,12,13,30,920.0,114.0,2.1,22.0,866.0,873.38,649.71
2016,3,12,13,45,914.5,113.0,2.15,22.0,847.0,829.37,621.34
2016,3,12,14,0,909.0,112.0,2.2,22.0,828.0,782.81,590.9
2016,3,12,14,15,610.0,230.0,2.15,22.0,703.5,647.37,490.95
2016,3,12,14,30,311.0,348.0,2.1,22.0,579.0,519.87,394.71
2016,3,12,14,45,320.0,328.0,2.1,22.0,556.5,485.35,370.01
2016,3,12,15,0,329.0,308.0,2.1,22.0,534.0,449.6,343.16
2016,3,12,15,15,587.0,205.0,2.1,21.5,578.0,461.86,351.76
2016,3,12,15,30,845.0,102.0,2.1,21.0,622.0,443.94,333.41
2016,3,12,15,45,829.5,97.5,2.1,21.0,575.0,380.31,279.39
2016,3,12,16,0,814.0,93.0,2.1,21.0,528.0,317.41,224.87
2016,3,12,16,15,788.0,89.0,1.95,20.5,475.5,253.58,169.9
2016,3,12,16,30,762.0,85.0,1.8,20.0,423.0,192.36,118.8
2016,3,12,16,45,730.5,78.5,1.7,20.0,368.0,131.39,73.66
2016,3,12,17,0,699.0,72.0,1.6,20.0,313.0,69.64,40.57
2016,3,12,17,15,643.0,65.5,1.5,19.0,256.5,48.16,36.77
2016,3,12,17,30,587.0,59.0,1.4,18.0,200.0,44.73,33.85
2016,3,12,17,45,500.5,49.0,1.3,17.0,146.5,38.12,27.88
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,31.28,21.42
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,19.87,9.26
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,9.1,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.0,9.0,3.6,12.5,12.0,37.46,0.0
2016,3,13,7,0,138.0,18.0,3.8,13.0,24.0,104.61,4.35
2016,3,13,7,15,285.0,33.0,3.75,13.5,70.0,223.14,175.41
2016,3,13,7,30,432.0,48.0,3.7,14.0,116.0,342.66,282.29
2016,3,13,7,45,536.5,55.0,3.7,14.5,174.5,440.99,367.33
2016,3,13,8,0,641.0,62.0,3.7,15.0,233.0,547.99,455.67
2016,3,13,8,15,695.0,68.5,3.8,16.0,292.5,625.1,514.4
2016,3,13,8,30,749.0,75.0,3.9,17.0,352.0,700.3,568.84
2016,3,13,8,45,796.0,76.5,4.0,18.0,412.0,770.33,617.26
2016,3,13,9,0,843.0,78.0,4.1,19.0,472.0,840.77,664.34
2016,3,13,9,15,867.0,81.5,4.25,19.5,525.5,893.21,698.72
2016,3,13,9,30,891.0,85.0,4.4,20.0,579.0,934.52,724.79
2016,3,13,9,45,910.0,86.5,4.6,21.0,628.0,975.12,749.5
2016,3,13,10,0,929.0,88.0,4.8,22.0,677.0,1012.91,772.01
2016,3,13,10,15,940.5,90.0,4.95,22.5,718.5,1040.78,788.71
2016,3,13,10,30,952.0,92.0,5.1,23.0,760.0,1064.98,803.01
2016,3,13,10,45,959.5,94.0,5.25,23.5,793.5,1081.29,812.07
2016,3,13,11,0,967.0,96.0,5.4,24.0,827.0,1093.5,818.54
2016,3,13,11,15,972.0,97.0,5.5,24.0,852.5,1097.84,821.12
2016,3,13,11,30,977.0,98.0,5.6,24.0,878.0,1097.93,821.06
