Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,979.0,99.0,5.75,24.5,894.5,1090.75,815.03
2016,3,13,12,0,981.0,100.0,5.9,25.0,911.0,1079.32,806.3
2016,3,13,12,15,981.5,100.5,5.95,25.0,918.0,1061.71,794.42
2016,3,13,12,30,982.0,101.0,6.0,25.0,925.0,1040.03,779.9
2016,3,13,12,45,980.0,101.5,6.05,25.5,923.0,1012.08,759.63
2016,3,13,13,0,978.0,102.0,6.1,26.0,921.0,980.41,736.91
2016,3,13,13,15,974.5,101.5,6.05,26.0,909.5,942.87,711.08
2016,3,13,13,30,971.0,101.0,6.0,26.0,898.0,902.05,682.95
2016,3,13,13,45,963.0,101.5,6.0,26.0,877.5,855.62,651.01
2016,3,13,14,0,955.0,102.0,6.0,26.0,857.0,806.64,617.05
2016,3,13,14,15,947.5,100.5,5.85,26.0,829.0,753.82,578.75
2016,3,13,14,30,940.0,99.0,5.7,26.0,801.0,698.96,536.74
2016,3,13,14,45,927.5,98.5,5.55,26.0,764.0,640.31,490.96
2016,3,13,15,0,915.0,98.0,5.4,26.0,727.0,580.62,443.3
2016,3,13,15,15,901.0,95.5,5.05,25.5,684.5,517.7,392.36
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,454.55,339.78
2016,3,13,15,45,866.5,90.5,4.4,25.0,592.5,386.39,281.61
2016,3,13,16,0,846.0,88.0,4.1,25.0,543.0,321.55,225.2
2016,3,13,16,15,819.5,84.5,3.6,24.5,489.5,256.03,168.82
2016,3,13,16,30,793.0,81.0,3.1,24.0,436.0,193.16,116.61
2016,3,13,16,45,754.5,76.5,2.7,23.5,378.5,131.23,71.75
2016,3,13,17,0,716.0,72.0,2.3,23.0,321.0,69.4,39.92
2016,3,13,17,15,659.0,65.5,2.15,21.5,263.0,48.14,36.36
2016,3,13,17,30,602.0,59.0,2.0,20.0,205.0,44.69,33.52
2016,3,13,17,45,508.5,49.5,1.9,19.0,150.5,38.48,27.95
2016,3,13,18,0,415.0,40.0,1.8,18.0,96.0,32.08,21.93
2016,3,13,18,15,249.0,25.5,1.75,17.5,54.5,20.7,10.08
2016,3,13,18,30,83.0,11.0,1.7,17.0,13.0,10.01,0.0
2016,3,13,18,45,41.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,3.2,13.0,15.0,55.19,0.0
2016,3,14,7,0,221.0,18.0,3.4,14.0,30.0,148.3,38.45
2016,3,14,7,15,370.0,30.5,3.5,15.0,78.5,266.1,209.83
2016,3,14,7,30,519.0,43.0,3.6,16.0,127.0,388.84,317.97
2016,3,14,7,45,599.0,50.5,3.75,17.0,184.5,476.0,392.43
2016,3,14,8,0,679.0,58.0,3.9,18.0,242.0,565.16,464.62
2016,3,14,8,15,728.5,63.5,3.75,18.5,301.5,639.96,520.69
2016,3,14,8,30,778.0,69.0,3.6,19.0,361.0,716.63,575.51
2016,3,14,8,45,810.5,73.5,3.45,20.0,418.0,779.41,616.6
2016,3,14,9,0,843.0,78.0,3.3,21.0,475.0,841.65,655.61
2016,3,14,9,15,866.5,81.5,3.35,22.0,529.0,893.61,687.19
2016,3,14,9,30,890.0,85.0,3.4,23.0,583.0,934.42,710.39
2016,3,14,9,45,905.5,88.0,3.45,24.0,631.0,973.49,732.07
2016,3,14,10,0,921.0,91.0,3.5,25.0,679.0,1009.55,751.4
2016,3,14,10,15,933.5,93.0,3.75,25.5,721.0,1038.17,768.59
2016,3,14,10,30,946.0,95.0,4.0,26.0,763.0,1063.16,783.43
2016,3,14,10,45,954.0,97.0,4.3,27.0,797.0,1079.8,791.61
2016,3,14,11,0,962.0,99.0,4.6,28.0,831.0,1092.37,797.19
2016,3,14,11,15,968.5,100.0,4.6,28.0,857.0,1098.11,799.76
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,1099.59,799.79
2016,3,14,11,45,978.0,102.0,4.6,28.5,900.5,1093.29,793.39
2016,3,14,12,0,981.0,103.0,4.6,29.0,918.0,1082.72,784.48
2016,3,14,12,15,982.5,103.5,4.6,29.0,926.0,1065.95,773.31
2016,3,14,12,30,984.0,104.0,4.6,29.0,934.0,1045.06,759.63
2016,3,14,12,45,983.0,104.5,4.65,29.5,932.0,1017.85,740.67
2016,3,14,13,0,982.0,105.0,4.7,30.0,930.0,986.85,719.51
2016,3,14,13,15,979.0,104.5,4.7,30.0,919.5,949.49,695.23
2016,3,14,13,30,976.0,104.0,4.7,30.0,909.0,908.81,668.66
2016,3,14,13,45,969.5,103.5,4.7,30.0,888.5,862.25,637.96
2016,3,14,14,0,963.0,103.0,4.7,30.0,868.0,813.04,605.22
2016,3,14,14,15,955.5,101.5,4.55,29.5,839.5,759.78,569.05
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,704.46,529.22
2016,3,14,14,45,931.0,101.0,4.3,29.0,773.0,644.06,483.7
2016,3,14,15,0,914.0,102.0,4.2,29.0,735.0,583.07,436.52
2016,3,14,15,15,899.5,100.0,3.95,28.5,691.5,520.33,387.26
2016,3,14,15,30,885.0,98.0,3.7,28.0,648.0,455.4,334.8
2016,3,14,15,45,864.0,95.0,3.5,27.5,598.0,388.74,279.61
2016,3,14,16,0,843.0,92.0,3.3,27.0,548.0,323.4,224.22
2016,3,14,16,15,816.5,88.0,3.05,26.0,494.0,257.6,168.78
2016,3,14,16,30,790.0,84.0,2.8,25.0,440.0,194.46,117.17
2016,3,14,16,45,752.0,79.0,2.6,24.5,382.5,132.36,72.53
2016,3,14,17,0,714.0,74.0,2.4,24.0,325.0,70.14,40.71
2016,3,14,17,15,657.5,67.5,2.35,23.0,267.0,49.61,37.38
2016,3,14,17,30,601.0,61.0,2.3,22.0,209.0,46.24,34.57
2016,3,14,17,45,509.5,51.0,2.25,21.0,153.5,39.67,28.75
2016,3,14,18,0,418.0,41.0,2.2,20.0,98.0,32.89,22.45
2016,3,14,18,15,257.5,26.0,2.25,19.5,56.0,21.08,10.52
2016,3,14,18,30,97.0,11.0,2.3,19.0,14.0,10.01,0.0
2016,3,14,18,45,48.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,71.5,10.5,3.75,15.5,14.5,40.04,0.0
2016,3,15,7,0,143.0,21.0,3.9,16.0,29.0,113.92,44.35
2016,3,15,7,15,277.5,37.0,3.9,16.5,75.0,221.94,174.83
2016,3,15,7,30,412.0,53.0,3.9,17.0,121.0,337.21,275.68
2016,3,15,7,45,508.5,61.0,3.95,18.0,178.5,431.32,355.4
2016,3,15,8,0,605.0,69.0,4.0,19.0,236.0,533.18,437.69
2016,3,15,8,15,657.5,76.0,3.9,19.5,294.0,608.43,495.1
2016,3,15,8,30,710.0,83.0,3.8,20.0,352.0,686.14,551.29
2016,3,15,8,45,752.0,86.0,3.75,21.0,409.5,747.24,592.05
2016,3,15,9,0,794.0,89.0,3.7,22.0,467.0,813.88,635.37
2016,3,15,9,15,818.5,93.0,3.7,23.0,520.0,865.78,667.06
2016,3,15,9,30,843.0,97.0,3.7,24.0,573.0,915.87,696.73
2016,3,15,9,45,864.0,99.0,3.7,25.0,621.0,958.02,720.33
2016,3,15,10,0,885.0,101.0,3.7,26.0,669.0,987.32,734.94
2016,3,15,10,15,897.5,103.0,3.75,26.5,710.0,1015.13,750.31
2016,3,15,10,30,910.0,105.0,3.8,27.0,751.0,1039.46,763.37
2016,3,15,10,45,920.0,106.5,3.9,27.5,785.0,1057.01,772.43
2016,3,15,11,0,930.0,108.0,4.0,28.0,819.0,1070.67,779.1
2016,3,15,11,15,936.0,109.5,4.05,28.0,844.5,1076.25,781.91
2016,3,15,11,30,942.0,111.0,4.1,28.0,870.0,1077.7,782.29
2016,3,15,11,45,936.5,116.5,4.2,28.5,884.5,1067.81,774.31
2016,3,15,12,0,931.0,122.0,4.3,29.0,899.0,1053.85,763.92
2016,3,15,12,15,932.5,122.5,4.35,29.0,906.5,1037.56,753.4
2016,3,15,12,30,934.0,123.0,4.4,29.0,914.0,1017.38,740.43
2016,3,15,12,45,934.0,122.5,4.5,29.5,912.5,990.99,722.29
2016,3,15,13,0,934.0,122.0,4.6,30.0,911.0,960.99,701.83
2016,3,15,13,15,931.0,121.5,4.55,29.5,900.0,924.92,679.4
2016,3,15,13,30,928.0,121.0,4.5,29.0,889.0,885.71,654.73
2016,3,15,13,45,822.5,171.5,4.5,29.0,841.0,817.86,609.18
2016,3,15,14,0,717.0,222.0,4.5,29.0,793.0,750.4,559.88
2016,3,15,14,15,812.0,167.5,4.4,29.0,794.0,725.33,543.37
2016,3,15,14,30,907.0,113.0,4.3,29.0,795.0,689.75,518.19
2016,3,15,14,45,722.0,177.0,4.2,29.0,704.5,591.03,443.67
2016,3,15,15,0,537.0,241.0,4.1,29.0,614.0,502.82,376.62
2016,3,15,15,15,588.5,207.0,3.85,28.5,593.0,462.17,345.22
2016,3,15,15,30,640.0,173.0,3.6,28.0,572.0,416.8,308.36
2016,3,15,15,45,525.5,190.5,3.35,28.0,502.0,345.91,252.71
2016,3,15,16,0,411.0,208.0,3.1,28.0,432.0,289.13,208.76
2016,3,15,16,15,571.0,146.0,2.8,27.0,423.5,244.91,167.0
2016,3,15,16,30,731.0,84.0,2.5,26.0,415.0,184.3,111.09
2016,3,15,16,45,672.5,87.0,2.25,25.5,361.0,126.09,70.35
2016,3,15,17,0,614.0,90.0,2.0,25.0,307.0,79.21,49.79
2016,3,15,17,15,561.5,80.0,2.0,24.0,252.0,59.02,45.29
2016,3,15,17,30,509.0,70.0,2.0,23.0,197.0,53.29,40.49
2016,3,15,17,45,426.5,57.5,2.0,22.0,145.0,44.96,33.18
2016,3,15,18,0,344.0,45.0,2.0,21.0,93.0,36.26,25.24
2016,3,15,18,15,172.0,29.5,2.15,20.5,53.5,23.04,12.21
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,12.5,10.0,9.1,0.0
2016,3,16,7,0,0.0,20.0,2.0,13.0,20.0,18.37,4.42
2016,3,16,7,15,35.5,42.0,2.15,13.5,48.0,67.75,50.64
2016,3,16,7,30,71.0,64.0,2.3,14.0,76.0,124.51,100.38
2016,3,16,7,45,93.5,87.0,2.45,15.0,109.5,168.18,138.21
2016,3,16,8,0,116.0,110.0,2.6,16.0,143.0,213.34,176.22
2016,3,16,8,15,259.5,120.5,2.9,16.5,214.5,347.0,288.13
2016,3,16,8,30,403.0,131.0,3.2,17.0,286.0,497.16,408.54
2016,3,16,8,45,587.5,113.0,3.55,18.0,376.0,649.9,526.04
2016,3,16,9,0,772.0,95.0,3.9,19.0,466.0,802.79,636.0
2016,3,16,9,15,628.5,148.0,4.1,19.5,471.0,766.55,605.99
2016,3,16,9,30,485.0,201.0,4.3,20.0,476.0,705.19,556.62
2016,3,16,9,45,672.5,154.5,4.55,21.0,570.0,848.23,660.43
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,982.25,751.02
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.5,1010.37,766.83
2016,3,16,10,30,885.0,113.0,4.6,22.0,745.0,1024.13,773.5
2016,3,16,10,45,894.0,114.5,4.5,22.5,778.0,1040.29,780.42
2016,3,16,11,0,903.0,116.0,4.4,23.0,811.0,1052.64,785.2
2016,3,16,11,15,908.5,117.5,4.2,23.0,835.5,1057.53,786.04
2016,3,16,11,30,914.0,119.0,4.0,23.0,860.0,1058.4,784.36
2016,3,16,11,45,913.5,122.0,3.8,23.5,875.0,1050.83,775.73
2016,3,16,12,0,913.0,125.0,3.6,24.0,890.0,1039.27,764.7
2016,3,16,12,15,914.0,125.5,3.4,24.0,897.0,1022.7,752.05
2016,3,16,12,30,915.0,126.0,3.2,24.0,904.0,1002.32,737.05
2016,3,16,12,45,909.0,128.5,3.05,24.5,901.0,973.78,715.81
2016,3,16,13,0,903.0,131.0,2.9,25.0,898.0,941.96,692.62
2016,3,16,13,15,900.0,130.5,2.75,25.0,887.0,906.74,668.64
2016,3,16,13,30,897.0,130.0,2.6,25.0,876.0,868.49,642.65
2016,3,16,13,45,886.5,132.0,2.5,25.5,855.5,823.87,611.5
2016,3,16,14,0,876.0,134.0,2.4,26.0,835.0,781.6,581.9
2016,3,16,14,15,867.5,132.5,2.3,26.0,807.0,730.2,545.13
2016,3,16,14,30,859.0,131.0,2.2,26.0,779.0,677.13,506.45
2016,3,16,14,45,817.5,143.0,2.15,26.0,737.5,615.72,460.85
2016,3,16,15,0,776.0,155.0,2.1,26.0,696.0,555.05,414.8
2016,3,16,15,15,641.0,187.5,2.0,25.5,616.5,471.29,351.78
2016,3,16,15,30,506.0,220.0,1.9,25.0,537.0,398.48,296.52
2016,3,16,15,45,589.0,183.0,1.85,25.0,525.0,361.27,264.13
2016,3,16,16,0,672.0,146.0,1.8,25.0,513.0,314.94,222.43
2016,3,16,16,15,640.0,139.0,1.65,24.5,461.0,255.26,173.19
2016,3,16,16,30,608.0,132.0,1.5,24.0,409.0,199.32,128.53
2016,3,16,16,45,546.0,127.5,1.35,24.0,352.0,144.56,90.38
2016,3,16,17,0,484.0,123.0,1.2,24.0,295.0,98.91,68.14
2016,3,16,17,15,424.5,109.0,1.1,23.0,241.0,78.78,62.36
2016,3,16,17,30,365.0,95.0,1.0,22.0,187.0,70.12,55.13
2016,3,16,17,45,270.0,77.0,0.95,21.5,135.5,57.9,44.38
2016,3,16,18,0,175.0,59.0,0.9,21.0,84.0,45.97,33.52
2016,3,16,18,15,96.0,34.5,0.95,20.5,47.0,27.55,15.98
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,9.1,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,16.0,32.8,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,32.0,91.91,50.53
2016,3,17,7,15,209.0,44.5,1.4,18.5,75.5,195.5,152.95
2016,3,17,7,30,318.0,64.0,1.4,19.0,119.0,294.01,236.87
2016,3,17,7,45,159.0,48.0,1.45,19.5,75.5,181.04,147.13
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,28.18,18.04
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,35.26,24.04
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,42.36,29.89
2016,3,17,8,45,0.0,87.5,1.35,20.5,87.5,78.08,59.22
2016,3,17,9,0,0.0,127.0,1.3,21.0,127.0,116.71,90.21
2016,3,17,9,15,0.0,133.5,1.3,21.0,133.5,122.21,94.22
2016,3,17,9,30,0.0,140.0,1.3,21.0,140.0,127.85,98.4
2016,3,17,9,45,5.5,178.5,1.3,21.5,182.5,170.69,132.02
2016,3,17,10,0,11.0,217.0,1.3,22.0,225.0,214.04,165.2
2016,3,17,10,15,29.0,264.5,1.3,22.0,285.5,296.7,228.41
2016,3,17,10,30,47.0,312.0,1.3,22.0,346.0,365.43,279.36
2016,3,17,10,45,68.5,342.0,1.35,22.5,394.0,417.8,317.09
2016,3,17,11,0,90.0,372.0,1.4,23.0,442.0,469.74,353.85
2016,3,17,11,15,51.5,314.0,1.4,23.0,354.5,364.15,275.49
2016,3,17,11,30,13.0,256.0,1.4,23.0,267.0,249.06,188.75
2016,3,17,11,45,10.0,222.5,1.45,23.5,231.0,213.1,161.42
2016,3,17,12,0,7.0,189.0,1.5,24.0,195.0,178.03,134.3
2016,3,17,12,15,11.5,236.5,1.55,24.0,246.5,226.46,171.4
2016,3,17,12,30,16.0,284.0,1.6,24.0,298.0,274.7,207.6
2016,3,17,12,45,15.0,274.5,1.65,24.0,287.5,263.55,199.07
2016,3,17,13,0,14.0,265.0,1.7,24.0,277.0,252.55,190.89
2016,3,17,13,15,9.0,213.5,1.7,24.0,221.5,199.68,150.81
2016,3,17,13,30,4.0,162.0,1.7,24.0,166.0,148.08,111.24
2016,3,17,13,45,2.0,151.0,1.7,24.0,153.0,136.23,102.17
2016,3,17,14,0,0.0,140.0,1.7,24.0,140.0,124.63,93.2
2016,3,17,14,15,56.0,255.5,1.65,24.0,298.0,269.44,205.72
2016,3,17,14,30,112.0,371.0,1.6,24.0,456.0,402.82,304.5
2016,3,17,14,45,164.0,354.5,1.55,24.0,472.5,411.25,310.37
2016,3,17,15,0,216.0,338.0,1.5,24.0,489.0,410.36,309.55
2016,3,17,15,15,252.5,310.5,1.5,24.0,477.5,387.91,292.41
2016,3,17,15,30,289.0,283.0,1.5,24.0,466.0,359.67,270.17
2016,3,17,15,45,284.0,260.5,1.5,24.0,428.5,316.68,236.49
2016,3,17,16,0,279.0,238.0,1.5,24.0,391.0,274.4,202.83
2016,3,17,16,15,362.0,198.0,1.5,23.5,376.5,239.36,171.62
2016,3,17,16,30,445.0,158.0,1.5,23.0,362.0,191.37,129.68
2016,3,17,16,45,502.0,129.5,1.5,23.0,332.0,141.34,90.0
2016,3,17,17,0,559.0,101.0,1.5,23.0,302.0,85.23,56.5
2016,3,17,17,15,501.0,91.0,1.35,22.0,247.5,66.17,51.82
2016,3,17,17,30,443.0,81.0,1.2,21.0,193.0,60.04,46.7
2016,3,17,17,45,358.5,66.5,1.1,20.5,142.5,50.18,37.96
2016,3,17,18,0,274.0,52.0,1.0,20.0,92.0,39.95,28.6
2016,3,17,18,15,137.0,33.0,1.05,19.5,53.0,25.69,14.82
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,17.0,32.7,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,34.0,93.48,56.42
2016,3,18,7,15,198.5,47.5,1.0,18.5,78.0,193.68,151.74
2016,3,18,7,30,302.0,68.0,1.1,19.0,122.0,289.67,233.06
2016,3,18,7,45,382.5,81.5,1.25,19.5,175.5,372.22,301.4
2016,3,18,8,0,463.0,95.0,1.4,20.0,229.0,462.21,372.88
2016,3,18,8,15,231.5,68.5,1.45,20.0,135.5,273.84,223.56
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,37.04,25.29
2016,3,18,8,45,0.0,61.0,1.6,20.5,61.0,53.9,39.27
2016,3,18,9,0,0.0,80.0,1.7,21.0,80.0,70.8,52.89
2016,3,18,9,15,11.0,148.5,1.7,21.0,155.0,147.12,114.83
2016,3,18,9,30,22.0,217.0,1.7,21.0,230.0,227.44,178.06
2016,3,18,9,45,11.0,175.5,1.75,21.5,182.0,172.75,133.78
2016,3,18,10,0,0.0,134.0,1.8,22.0,134.0,121.01,91.97
2016,3,18,10,15,0.0,128.0,1.75,22.0,128.0,115.1,87.14
2016,3,18,10,30,0.0,122.0,1.7,22.0,122.0,109.37,82.41
2016,3,18,10,45,1.5,141.5,1.65,22.5,143.0,129.06,97.68
2016,3,18,11,0,3.0,161.0,1.6,23.0,164.0,148.79,112.76
2016,3,18,11,15,3.5,164.5,1.5,23.5,168.0,152.39,115.12
2016,3,18,11,30,4.0,168.0,1.4,24.0,172.0,155.97,117.5
2016,3,18,11,45,8.5,212.5,1.3,24.5,220.5,202.04,152.51
2016,3,18,12,0,13.0,257.0,1.2,25.0,269.0,248.13,186.65
2016,3,18,12,15,431.0,206.0,1.05,25.0,576.0,649.57,485.67
2016,3,18,12,30,849.0,155.0,0.9,25.0,883.0,979.04,695.84
2016,3,18,12,45,426.5,159.5,0.8,25.0,525.5,574.85,425.32
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,150.62,110.87
2016,3,18,13,15,422.0,158.5,0.8,25.0,513.0,535.39,405.57
2016,3,18,13,30,840.0,153.0,0.9,25.0,858.0,849.56,616.32
2016,3,18,13,45,598.5,263.0,1.0,25.5,760.0,730.19,530.78
2016,3,18,14,0,357.0,373.0,1.1,26.0,662.0,614.19,448.74
2016,3,18,14,15,336.5,365.0,1.2,26.0,630.0,569.95,419.67
2016,3,18,14,30,316.0,357.0,1.3,26.0,598.0,526.88,390.02
2016,3,18,14,45,372.0,323.0,1.4,26.0,593.5,507.35,377.19
2016,3,18,15,0,428.0,289.0,1.5,26.0,589.0,483.6,360.1
2016,3,18,15,15,575.5,218.0,1.5,25.5,597.0,463.05,344.32
2016,3,18,15,30,723.0,147.0,1.5,25.0,605.0,425.98,313.6
2016,3,18,15,45,399.5,194.5,1.55,25.0,445.0,303.05,223.17
2016,3,18,16,0,76.0,242.0,1.6,25.0,285.0,222.72,168.27
2016,3,18,16,15,38.0,145.0,1.6,24.5,166.5,131.79,99.09
2016,3,18,16,30,0.0,48.0,1.6,24.0,48.0,42.38,29.14
2016,3,18,16,45,0.0,41.5,1.65,24.0,41.5,36.6,24.58
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,30.84,19.91
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,25.09,16.19
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,19.35,11.24
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,14.06,6.57
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,8.77,1.86
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.82,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.91,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.0,14.5,6.8,7.0,19.5,42.95,0.0
2016,3,19,7,0,138.0,29.0,6.8,7.0,39.0,129.16,88.87
2016,3,19,7,15,247.5,48.0,6.85,7.0,86.0,220.64,183.54
2016,3,19,7,30,357.0,67.0,6.9,7.0,133.0,321.2,275.66
2016,3,19,7,45,442.5,78.5,6.95,7.5,189.0,407.46,353.19
2016,3,19,8,0,528.0,90.0,7.0,8.0,245.0,505.73,438.14
2016,3,19,8,15,334.5,128.5,7.0,8.5,234.0,412.73,356.36
2016,3,19,8,30,141.0,167.0,7.0,9.0,223.0,305.1,259.93
2016,3,19,8,45,429.5,142.5,7.05,9.5,348.0,547.98,468.02
2016,3,19,9,0,718.0,118.0,7.1,10.0,473.0,791.05,663.0
2016,3,19,9,15,744.5,123.5,7.05,10.5,525.0,843.93,699.79
2016,3,19,9,30,771.0,129.0,7.0,11.0,577.0,895.31,735.42
2016,3,19,9,45,795.0,131.0,7.0,11.5,625.0,938.22,764.28
2016,3,19,10,0,819.0,133.0,7.0,12.0,673.0,972.63,786.49
2016,3,19,10,15,833.5,136.0,6.95,12.5,714.0,1002.4,804.88
2016,3,19,10,30,848.0,139.0,6.9,13.0,755.0,1028.79,820.71
2016,3,19,10,45,863.0,138.5,6.85,13.5,789.5,1048.23,831.44
2016,3,19,11,0,878.0,138.0,6.8,14.0,824.0,1063.91,839.54
2016,3,19,11,15,885.5,139.5,6.75,14.0,849.5,1070.29,842.66
2016,3,19,11,30,893.0,141.0,6.7,14.0,875.0,1072.61,843.08
2016,3,19,11,45,902.5,139.0,6.65,14.5,893.0,1057.45,829.56
2016,3,19,12,0,912.0,137.0,6.6,15.0,911.0,1050.26,822.06
2016,3,19,12,15,914.0,137.5,6.5,15.0,918.5,1034.26,809.66
2016,3,19,12,30,916.0,138.0,6.4,15.0,926.0,1014.41,794.7
2016,3,19,12,45,920.0,135.0,6.35,15.5,926.0,989.23,774.85
2016,3,19,13,0,924.0,132.0,6.3,16.0,926.0,960.34,752.51
2016,3,19,13,15,921.5,131.5,6.2,16.0,915.0,924.64,726.53
2016,3,19,13,30,919.0,131.0,6.1,16.0,904.0,885.81,698.29
2016,3,19,13,45,918.0,127.5,6.1,16.0,885.5,842.4,667.1
2016,3,19,14,0,917.0,124.0,6.1,16.0,867.0,796.13,633.61
2016,3,19,14,15,910.0,122.5,6.05,16.0,839.0,744.88,594.26
2016,3,19,14,30,903.0,121.0,6.0,16.0,811.0,691.67,552.05
2016,3,19,14,45,897.0,116.5,5.95,16.0,776.0,634.66,505.98
2016,3,19,15,0,891.0,112.0,5.9,16.0,741.0,576.11,457.47
2016,3,19,15,15,877.0,109.5,5.8,15.5,698.0,513.03,404.71
2016,3,19,15,30,863.0,107.0,5.7,15.0,655.0,450.21,350.5
2016,3,19,15,45,847.0,102.5,5.65,15.0,606.5,385.17,292.49
2016,3,19,16,0,831.0,98.0,5.6,15.0,558.0,320.93,234.14
2016,3,19,16,15,805.0,94.0,5.45,14.5,504.0,255.98,176.02
2016,3,19,16,30,779.0,90.0,5.3,14.0,450.0,193.69,122.47
2016,3,19,16,45,743.0,84.0,5.15,14.0,393.0,127.0,72.19
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,69.13,43.63
2016,3,19,17,15,652.5,71.0,4.6,13.0,277.5,51.82,40.97
2016,3,19,17,30,598.0,64.0,4.2,12.0,219.0,48.18,37.83
2016,3,19,17,45,510.0,54.5,3.8,11.5,163.5,42.17,32.28
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,35.99,26.28
2016,3,19,18,15,273.0,30.0,3.25,10.5,64.0,24.34,14.71
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,11.85,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,4.5,23.5,70.88,0.0
2016,3,20,7,0,273.0,26.0,3.5,5.0,47.0,194.2,142.35
2016,3,20,7,15,395.0,38.5,3.55,5.5,98.0,291.08,243.68
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,400.68,342.29
2016,3,20,7,45,586.5,60.0,3.65,7.0,207.0,483.67,414.34
2016,3,20,8,0,656.0,69.0,3.7,8.0,265.0,571.99,487.15
2016,3,20,8,15,703.0,75.5,3.75,8.5,324.0,644.92,543.68
2016,3,20,8,30,750.0,82.0,3.8,9.0,383.0,715.13,595.86
2016,3,20,8,45,781.5,87.0,3.9,10.0,440.0,776.65,638.78
2016,3,20,9,0,813.0,92.0,4.0,11.0,497.0,837.53,679.97
2016,3,20,9,15,836.5,96.0,3.95,11.5,550.0,888.95,713.66
2016,3,20,9,30,860.0,100.0,3.9,12.0,603.0,938.39,745.25
2016,3,20,9,45,877.0,103.0,3.9,12.5,651.5,978.1,769.66
2016,3,20,10,0,894.0,106.0,3.9,13.0,700.0,1004.53,784.54
2016,3,20,10,15,906.5,108.5,3.95,13.0,741.0,1032.69,802.52
2016,3,20,10,30,919.0,111.0,4.0,13.0,782.0,1057.28,818.07
2016,3,20,10,45,928.5,112.5,4.05,13.5,816.0,1073.96,826.73
2016,3,20,11,0,938.0,114.0,4.1,14.0,850.0,1086.67,832.87
2016,3,20,11,15,944.0,115.5,4.15,14.0,875.5,1091.76,835.53
2016,3,20,11,30,950.0,117.0,4.2,14.0,901.0,1092.66,835.59
2016,3,20,11,45,955.5,116.5,4.3,14.5,918.5,1086.74,829.94
2016,3,20,12,0,961.0,116.0,4.4,15.0,936.0,1076.63,822.09
2016,3,20,12,15,962.5,116.5,4.45,15.0,943.5,1059.51,810.65
2016,3,20,12,30,964.0,117.0,4.5,15.0,951.0,1038.37,796.57
2016,3,20,12,45,965.5,116.0,4.6,15.5,950.0,1011.81,777.76
2016,3,20,13,0,967.0,115.0,4.7,16.0,949.0,981.44,756.33
2016,3,20,13,15,964.5,114.5,4.7,16.0,938.0,944.47,730.85
2016,3,20,13,30,962.0,114.0,4.7,16.0,927.0,904.21,702.98
2016,3,20,13,45,959.5,112.0,4.7,16.0,908.0,859.41,671.71
2016,3,20,14,0,957.0,110.0,4.7,16.0,889.0,811.73,638.12
2016,3,20,14,15,950.5,108.5,4.7,16.0,860.5,759.06,599.4
2016,3,20,14,30,944.0,107.0,4.7,16.0,832.0,704.27,556.98
2016,3,20,14,45,936.5,104.0,4.7,16.0,796.0,645.68,510.55
2016,3,20,15,0,929.0,101.0,4.7,16.0,760.0,585.6,461.57
2016,3,20,15,15,916.0,99.0,4.6,15.5,716.5,522.57,409.3
2016,3,20,15,30,903.0,97.0,4.5,15.0,673.0,459.18,354.98
2016,3,20,15,45,888.5,92.5,4.45,15.0,624.0,393.09,296.39
2016,3,20,16,0,874.0,88.0,4.4,15.0,575.0,323.61,233.99
2016,3,20,16,15,850.0,84.5,4.2,14.5,520.0,256.9,174.36
2016,3,20,16,30,826.0,81.0,4.0,14.0,465.0,192.51,119.08
2016,3,20,16,45,795.0,75.5,3.8,14.0,407.5,128.44,71.35
2016,3,20,17,0,764.0,70.0,3.6,14.0,350.0,68.2,42.54
2016,3,20,17,15,712.5,64.0,3.1,13.0,290.5,51.08,40.31
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,43.52,33.67
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,38.1,28.73
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,32.53,23.39
2016,3,20,18,15,345.5,28.0,1.6,9.5,70.0,22.55,13.43
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,12.18,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.5,1.9,3.0,27.5,87.56,0.0
2016,3,21,7,0,347.0,27.0,2.2,4.0,55.0,232.79,176.44
2016,3,21,7,15,468.0,37.5,2.35,5.0,108.5,330.18,276.26
2016,3,21,7,30,589.0,48.0,2.5,6.0,162.0,440.81,374.25
2016,3,21,7,45,657.5,55.0,2.7,7.0,222.0,519.66,442.26
2016,3,21,8,0,726.0,62.0,2.9,8.0,282.0,608.65,514.02
2016,3,21,8,15,769.5,67.0,3.05,8.5,342.0,680.6,568.8
2016,3,21,8,30,813.0,72.0,3.2,9.0,402.0,753.74,622.57
2016,3,21,8,45,842.5,76.0,3.4,10.0,460.0,814.65,664.58
2016,3,21,9,0,872.0,80.0,3.6,11.0,518.0,874.64,704.84
2016,3,21,9,15,893.0,83.0,3.55,11.5,571.5,915.62,730.21
2016,3,21,9,30,914.0,86.0,3.5,12.0,625.0,962.72,759.59
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.5,1000.45,781.81
2016,3,21,10,0,943.0,91.0,3.4,13.0,722.0,1035.0,801.59
2016,3,21,10,15,954.0,93.0,3.4,13.5,763.5,1062.04,816.49
2016,3,21,10,30,965.0,95.0,3.4,14.0,805.0,1085.3,828.87
2016,3,21,10,45,972.5,97.0,3.4,14.5,838.5,1101.05,836.24
2016,3,21,11,0,980.0,99.0,3.4,15.0,872.0,1112.62,841.01
2016,3,21,11,15,985.5,100.0,3.35,15.5,897.5,1116.76,840.53
2016,3,21,11,30,991.0,101.0,3.3,16.0,923.0,1116.58,837.43
2016,3,21,11,45,993.5,102.0,3.3,16.5,939.5,1109.03,830.17
2016,3,21,12,0,996.0,103.0,3.3,17.0,956.0,1097.17,820.33
2016,3,21,12,15,997.5,103.0,3.3,17.0,963.0,1079.02,808.08
2016,3,21,12,30,999.0,103.0,3.3,17.0,970.0,1056.73,793.24
2016,3,21,12,45,998.0,103.0,3.3,17.5,968.0,1028.09,772.78
2016,3,21,13,0,997.0,103.0,3.3,18.0,966.0,995.64,749.9
2016,3,21,13,15,994.5,102.5,3.35,18.0,954.5,957.75,725.12
2016,3,21,13,30,992.0,102.0,3.4,18.0,943.0,916.47,697.87
2016,3,21,13,45,987.0,101.5,3.45,18.5,922.5,870.04,665.54
2016,3,21,14,0,982.0,101.0,3.5,19.0,902.0,820.8,631.03
2016,3,21,14,15,975.0,100.0,3.55,19.0,873.5,767.15,593.37
2016,3,21,14,30,968.0,99.0,3.6,19.0,845.0,711.35,551.57
2016,3,21,14,45,948.5,102.0,3.65,19.0,805.5,650.0,504.33
2016,3,21,15,0,929.0,105.0,3.7,19.0,766.0,588.26,455.33
2016,3,21,15,15,915.5,102.5,3.7,18.5,722.0,524.49,403.95
2016,3,21,15,30,902.0,100.0,3.7,18.0,678.0,460.44,350.43
2016,3,21,15,45,885.0,96.5,3.75,18.0,628.0,391.24,290.68
2016,3,21,16,0,868.0,93.0,3.8,18.0,578.0,325.26,232.18
2016,3,21,16,15,843.0,89.0,3.65,17.5,523.0,258.25,173.36
2016,3,21,16,30,818.0,85.0,3.5,17.0,468.0,193.72,118.91
2016,3,21,16,45,783.5,80.0,3.4,17.0,409.5,130.29,72.59
2016,3,21,17,0,749.0,75.0,3.3,17.0,351.0,71.18,45.2
2016,3,21,17,15,696.5,68.5,3.0,15.5,291.5,49.94,38.88
2016,3,21,17,30,644.0,62.0,2.7,14.0,232.0,46.57,36.11
2016,3,21,17,45,560.5,53.0,2.45,13.0,174.5,40.88,30.97
2016,3,21,18,0,477.0,44.0,2.2,12.0,117.0,35.03,25.4
2016,3,21,18,15,326.0,30.0,2.35,11.5,70.5,24.25,14.83
2016,3,21,18,30,175.0,16.0,2.5,11.0,24.0,13.03,0.0
2016,3,21,18,45,87.5,8.0,2.65,11.0,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,27.0,69.38,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,54.0,190.96,145.96
2016,3,22,7,15,369.5,45.5,5.5,9.0,105.0,285.5,238.21
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,392.75,333.89
2016,3,22,7,45,568.0,66.5,6.15,11.0,214.5,480.56,410.43
2016,3,22,8,0,649.0,74.0,6.5,12.0,273.0,574.49,488.99
2016,3,22,8,15,694.5,80.5,6.7,13.0,332.0,646.08,544.77
2016,3,22,8,30,740.0,87.0,6.9,14.0,391.0,719.33,599.66
2016,3,22,8,45,773.0,91.5,7.15,15.0,447.5,776.18,640.27
2016,3,22,9,0,806.0,96.0,7.4,16.0,504.0,837.43,683.36
2016,3,22,9,15,828.5,99.5,7.4,16.5,556.5,887.06,717.21
2016,3,22,9,30,851.0,103.0,7.4,17.0,609.0,934.64,749.02
2016,3,22,9,45,867.5,106.0,7.4,17.5,656.0,973.51,773.99
2016,3,22,10,0,884.0,109.0,7.4,18.0,703.0,1009.41,796.59
2016,3,22,10,15,895.5,111.5,7.4,18.5,743.5,1025.84,804.97
2016,3,22,10,30,907.0,114.0,7.4,19.0,784.0,1049.1,818.44
2016,3,22,10,45,915.5,115.5,7.4,19.5,817.0,1064.48,826.28
2016,3,22,11,0,924.0,117.0,7.4,20.0,850.0,1075.93,831.49
2016,3,22,11,15,929.5,118.0,7.35,20.5,874.5,1079.77,831.18
2016,3,22,11,30,935.0,119.0,7.3,21.0,899.0,1079.51,828.21
2016,3,22,11,45,935.5,122.0,7.3,21.5,914.0,1072.21,820.78
2016,3,22,12,0,936.0,125.0,7.3,22.0,929.0,1060.83,810.71
2016,3,22,12,15,937.0,125.0,7.25,22.0,936.0,1042.87,797.56
2016,3,22,12,30,938.0,125.0,7.2,22.0,943.0,1021.04,781.84
2016,3,22,12,45,937.0,125.0,7.15,22.5,940.5,993.6,760.78
2016,3,22,13,0,936.0,125.0,7.1,23.0,938.0,962.59,737.36
2016,3,22,13,15,933.0,124.5,7.05,23.0,926.5,925.97,711.5
2016,3,22,13,30,930.0,124.0,7.0,23.0,915.0,886.24,683.39
2016,3,22,13,45,924.5,122.5,6.95,23.5,894.5,840.68,649.71
2016,3,22,14,0,919.0,121.0,6.9,24.0,874.0,792.6,614.18
2016,3,22,14,15,911.0,119.5,6.8,23.5,845.5,740.5,576.1
2016,3,22,14,30,903.0,118.0,6.7,23.0,817.0,686.54,535.14
2016,3,22,14,45,897.5,113.0,6.65,23.0,781.5,629.35,489.84
2016,3,22,15,0,892.0,108.0,6.6,23.0,746.0,570.58,442.12
2016,3,22,15,15,877.5,105.5,6.5,23.0,702.5,508.44,390.39
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,443.87,335.44
2016,3,22,15,45,843.0,100.5,6.35,23.0,609.5,379.24,279.26
2016,3,22,16,0,823.0,98.0,6.3,23.0,560.0,315.88,223.27
2016,3,22,16,15,796.5,93.5,6.15,22.5,505.5,250.97,166.91
2016,3,22,16,30,770.0,89.0,6.0,22.0,451.0,188.81,115.18
2016,3,22,16,45,730.5,84.5,5.85,21.5,394.0,123.71,68.25
2016,3,22,17,0,691.0,80.0,5.7,21.0,337.0,67.86,42.87
2016,3,22,17,15,637.0,73.0,5.5,20.5,279.0,52.99,40.72
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,49.44,37.7
2016,3,22,17,45,492.5,56.5,5.15,19.5,165.5,43.51,32.39
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,37.41,26.67
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,25.89,15.73
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,13.41,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,18.5,5.5,15.5,25.0,60.52,0.0
2016,3,23,7,0,140.0,37.0,5.6,16.0,50.0,132.09,98.22
2016,3,23,7,15,243.5,55.5,5.8,16.5,97.5,227.57,184.38
2016,3,23,7,30,347.0,74.0,6.0,17.0,145.0,324.21,268.62
2016,3,23,7,45,437.5,83.5,6.25,17.5,201.0,411.23,343.24
2016,3,23,8,0,528.0,93.0,6.5,18.0,257.0,511.38,426.02
2016,3,23,8,15,267.0,117.5,6.65,18.5,201.0,347.34,288.77
2016,3,23,8,30,6.0,142.0,6.8,19.0,145.0,140.1,111.13
2016,3,23,8,45,94.0,184.5,7.0,19.5,232.5,271.69,220.96
2016,3,23,9,0,182.0,227.0,7.2,20.0,320.0,414.48,336.09
2016,3,23,9,15,242.0,244.0,7.1,20.5,381.0,507.69,408.41
2016,3,23,9,30,302.0,261.0,7.0,21.0,442.0,587.19,468.73
2016,3,23,9,45,329.5,277.5,6.95,21.5,488.5,636.87,504.46
2016,3,23,10,0,357.0,294.0,6.9,22.0,535.0,686.22,539.42
2016,3,23,10,15,333.0,320.0,6.8,22.5,555.0,694.57,541.89
2016,3,23,10,30,309.0,346.0,6.7,23.0,575.0,700.23,542.55
2016,3,23,10,45,588.5,238.5,6.6,23.5,699.0,886.66,683.71
2016,3,23,11,0,868.0,131.0,6.5,24.0,823.0,1046.0,793.18
2016,3,23,11,15,875.0,132.5,6.3,24.5,847.5,1039.94,784.36
2016,3,23,11,30,882.0,134.0,6.1,25.0,872.0,1041.71,781.93
2016,3,23,11,45,889.5,133.0,5.95,25.5,889.0,1037.45,775.81
2016,3,23,12,0,897.0,132.0,5.8,26.0,906.0,1029.25,767.22
2016,3,23,12,15,899.0,132.5,5.65,26.0,913.5,1013.29,755.1
2016,3,23,12,30,901.0,133.0,5.5,26.0,921.0,993.56,740.61
2016,3,23,12,45,903.0,131.0,5.35,26.5,920.0,967.7,720.66
