Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,905.0,129.0,5.2,27.0,919.0,938.32,698.51
2016,3,23,13,15,902.5,128.5,5.05,27.0,908.0,903.07,673.91
2016,3,23,13,30,900.0,128.0,4.9,27.0,897.0,864.78,647.28
2016,3,23,13,45,897.0,126.0,4.8,27.0,878.0,821.84,617.71
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,776.27,586.21
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,725.63,549.16
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,673.16,509.74
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,616.32,466.24
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,557.72,420.41
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,496.65,372.28
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,435.75,322.71
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,373.26,270.03
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,311.97,217.39
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,245.23,161.22
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,185.11,112.38
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,126.4,71.2
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,72.33,46.84
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,58.18,44.76
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,54.11,41.43
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,47.59,35.66
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,40.85,29.42
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,28.73,18.02
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.35,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,111.03,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,240.05,189.95
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,333.7,280.78
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,439.42,376.03
2016,3,24,7,45,649.5,55.5,6.5,9.5,229.5,517.24,444.97
2016,3,24,8,0,717.0,62.0,6.7,10.0,289.0,604.56,517.89
2016,3,24,8,15,759.5,67.0,6.7,10.5,348.5,675.26,573.17
2016,3,24,8,30,802.0,72.0,6.7,11.0,408.0,747.1,627.51
2016,3,24,8,45,836.0,74.5,6.75,11.5,466.5,809.31,672.92
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,862.69,710.54
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.5,911.37,743.48
2016,3,24,9,30,911.0,83.0,6.7,13.0,632.0,957.82,774.19
2016,3,24,9,45,928.0,84.5,6.65,13.5,680.5,996.51,798.72
2016,3,24,10,0,945.0,86.0,6.6,14.0,729.0,1032.14,820.78
2016,3,24,10,15,956.0,88.0,6.55,14.5,770.5,1059.07,836.37
2016,3,24,10,30,967.0,90.0,6.5,15.0,812.0,1082.19,849.22
2016,3,24,10,45,974.0,91.5,6.5,15.5,845.5,1096.71,856.33
2016,3,24,11,0,981.0,93.0,6.5,16.0,879.0,1107.04,860.64
2016,3,24,11,15,986.5,94.0,6.4,16.0,904.0,1111.02,861.61
2016,3,24,11,30,992.0,95.0,6.3,16.0,929.0,1110.67,859.74
2016,3,24,11,45,993.5,97.0,6.25,16.5,945.0,1103.03,851.66
2016,3,24,12,0,995.0,99.0,6.2,17.0,961.0,1091.07,840.81
2016,3,24,12,15,996.5,99.0,6.1,17.0,968.5,1072.76,827.0
2016,3,24,12,30,998.0,99.0,6.0,17.0,976.0,1050.32,810.48
2016,3,24,12,45,998.0,99.0,5.95,17.5,974.0,1022.46,789.1
2016,3,24,13,0,998.0,99.0,5.9,18.0,972.0,990.75,765.17
2016,3,24,13,15,995.5,98.5,5.8,18.0,961.0,952.69,738.0
2016,3,24,13,30,993.0,98.0,5.7,18.0,950.0,911.26,708.44
2016,3,24,13,45,989.5,97.0,5.65,18.5,930.0,865.37,674.55
2016,3,24,14,0,986.0,96.0,5.6,19.0,910.0,816.57,638.51
2016,3,24,14,15,980.0,95.0,5.5,19.0,881.0,763.36,599.27
2016,3,24,14,30,974.0,94.0,5.4,19.0,852.0,707.9,555.89
2016,3,24,14,45,962.0,93.5,5.3,19.0,814.5,647.44,507.68
2016,3,24,15,0,950.0,93.0,5.2,19.0,777.0,585.87,457.35
2016,3,24,15,15,937.5,91.0,5.05,18.5,733.0,521.93,404.46
2016,3,24,15,30,925.0,89.0,4.9,18.0,689.0,457.57,349.51
2016,3,24,15,45,910.0,86.0,4.75,18.0,639.5,391.36,290.94
2016,3,24,16,0,895.0,83.0,4.6,18.0,590.0,325.6,231.78
2016,3,24,16,15,871.5,79.5,4.3,17.5,534.5,258.33,172.23
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,188.03,112.92
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,123.82,66.41
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,63.61,39.95
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.0,49.6,38.5
2016,3,24,17,30,685.0,57.0,2.4,15.0,242.0,46.49,35.9
2016,3,24,17,45,603.5,49.5,1.95,14.0,184.0,37.88,28.22
2016,3,24,18,0,522.0,42.0,1.5,13.0,126.0,33.13,23.71
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.5,24.1,14.92
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,14.73,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.5,16.0,0.5,7.5,34.0,115.35,0.0
2016,3,25,7,0,361.0,32.0,0.5,8.0,68.0,246.13,193.46
2016,3,25,7,15,470.5,42.5,0.65,8.5,122.0,339.24,278.77
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,443.77,367.87
2016,3,25,7,45,641.0,60.5,0.95,10.0,234.5,522.74,432.26
2016,3,25,8,0,702.0,68.0,1.1,11.0,293.0,606.01,496.38
2016,3,25,8,15,742.5,73.5,1.5,12.0,351.5,670.95,544.76
2016,3,25,8,30,783.0,79.0,1.9,13.0,410.0,741.17,595.51
2016,3,25,8,45,808.5,84.0,2.3,14.0,466.0,798.69,635.53
2016,3,25,9,0,834.0,89.0,2.7,15.0,522.0,855.06,673.86
2016,3,25,9,15,854.0,92.0,2.7,15.5,574.0,902.47,703.38
2016,3,25,9,30,874.0,95.0,2.7,16.0,626.0,947.63,730.85
2016,3,25,9,45,885.5,99.5,2.7,16.5,672.0,974.13,745.16
2016,3,25,10,0,897.0,104.0,2.7,17.0,718.0,1006.75,763.72
2016,3,25,10,15,908.5,106.0,2.65,17.5,758.0,1033.05,777.34
2016,3,25,10,30,920.0,108.0,2.6,18.0,798.0,1055.76,788.55
2016,3,25,10,45,924.5,111.5,2.55,18.5,830.0,1069.25,793.76
2016,3,25,11,0,929.0,115.0,2.5,19.0,862.0,1078.68,796.49
2016,3,25,11,15,934.5,116.0,2.45,19.0,886.5,1082.29,797.15
2016,3,25,11,30,940.0,117.0,2.4,19.0,911.0,1081.78,795.37
2016,3,25,11,45,939.0,120.0,2.4,19.5,925.5,1072.72,787.39
2016,3,25,12,0,938.0,123.0,2.4,20.0,940.0,1059.59,777.06
2016,3,25,12,15,939.0,123.5,2.45,20.0,946.5,1041.9,766.01
2016,3,25,12,30,940.0,124.0,2.5,20.0,953.0,1020.33,752.54
2016,3,25,12,45,934.5,126.5,2.6,20.5,949.0,990.95,733.07
2016,3,25,13,0,929.0,129.0,2.7,21.0,945.0,958.22,711.36
2016,3,25,13,15,925.5,128.5,2.8,21.0,933.0,921.2,688.0
2016,3,25,13,30,922.0,128.0,2.9,21.0,921.0,881.13,662.34
2016,3,25,13,45,913.0,128.5,3.0,21.5,899.5,834.86,630.88
2016,3,25,14,0,904.0,129.0,3.1,22.0,878.0,786.37,597.58
2016,3,25,14,15,896.0,127.5,3.15,22.0,849.0,734.79,560.6
2016,3,25,14,30,888.0,126.0,3.2,22.0,820.0,681.42,521.15
2016,3,25,14,45,877.5,123.0,3.3,22.0,783.5,624.35,478.0
2016,3,25,15,0,867.0,120.0,3.4,22.0,747.0,564.69,431.54
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.5,502.51,382.22
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,440.41,331.15
2016,3,25,15,45,817.5,111.0,3.55,21.0,610.5,376.63,276.65
2016,3,25,16,0,797.0,108.0,3.6,21.0,561.0,314.25,222.27
2016,3,25,16,15,770.5,103.0,3.45,20.5,507.5,250.6,167.52
2016,3,25,16,30,744.0,98.0,3.3,20.0,454.0,184.91,113.43
2016,3,25,16,45,707.5,92.5,3.2,19.5,397.5,125.34,71.21
2016,3,25,17,0,671.0,87.0,3.1,19.0,341.0,70.38,46.84
2016,3,25,17,15,617.5,79.0,2.8,18.0,283.0,57.28,44.91
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,53.15,41.47
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,46.59,35.66
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,39.79,29.34
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,27.92,18.06
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,14.97,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,70.71,11.96
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,150.05,118.04
2016,3,26,7,15,261.5,61.0,2.6,11.0,109.0,244.09,201.91
2016,3,26,7,30,358.0,80.0,2.8,12.0,158.0,338.45,283.52
2016,3,26,7,45,179.0,90.5,3.0,13.0,129.5,235.66,197.55
2016,3,26,8,0,0.0,101.0,3.2,14.0,101.0,95.24,75.56
2016,3,26,8,15,23.5,136.0,3.2,14.5,146.0,148.79,121.06
2016,3,26,8,30,47.0,171.0,3.2,15.0,191.0,217.48,177.74
2016,3,26,8,45,53.5,196.0,3.25,16.0,222.0,250.37,203.16
2016,3,26,9,0,60.0,221.0,3.3,17.0,253.0,283.39,228.18
2016,3,26,9,15,120.5,252.5,3.15,17.5,324.0,389.67,312.02
2016,3,26,9,30,181.0,284.0,3.0,18.0,395.0,482.82,382.76
2016,3,26,9,45,153.5,306.5,2.95,18.5,405.5,483.2,379.61
2016,3,26,10,0,126.0,329.0,2.9,19.0,416.0,481.49,375.42
2016,3,26,10,15,165.0,349.5,2.8,19.5,470.5,541.67,419.28
2016,3,26,10,30,204.0,370.0,2.7,20.0,525.0,601.93,461.8
2016,3,26,10,45,523.0,261.5,2.6,20.5,679.5,839.1,635.75
2016,3,26,11,0,842.0,153.0,2.5,21.0,834.0,1043.36,769.84
2016,3,26,11,15,848.5,155.0,2.45,21.0,858.0,1048.58,769.58
2016,3,26,11,30,855.0,157.0,2.4,21.0,882.0,1049.88,769.02
2016,3,26,11,45,856.0,160.0,2.4,21.5,897.0,1042.75,762.33
2016,3,26,12,0,857.0,163.0,2.4,22.0,912.0,1031.74,753.39
2016,3,26,12,15,858.5,163.5,2.45,22.0,918.5,1014.85,742.83
2016,3,26,12,30,860.0,164.0,2.5,22.0,925.0,994.25,729.97
2016,3,26,12,45,857.0,165.0,2.6,22.5,922.0,966.42,711.5
2016,3,26,13,0,854.0,166.0,2.7,23.0,919.0,935.35,690.89
2016,3,26,13,15,850.5,165.0,2.8,23.0,907.0,898.87,667.87
2016,3,26,13,30,847.0,164.0,2.9,23.0,895.0,859.58,642.73
2016,3,26,13,45,841.5,162.5,3.05,23.5,875.0,815.67,613.22
2016,3,26,14,0,836.0,161.0,3.2,24.0,855.0,769.53,580.59
2016,3,26,14,15,706.5,218.0,3.25,23.5,791.5,690.86,523.44
2016,3,26,14,30,577.0,275.0,3.3,23.0,728.0,617.11,469.03
2016,3,26,14,45,565.5,261.5,3.35,23.0,689.5,562.58,428.6
2016,3,26,15,0,554.0,248.0,3.4,23.0,651.0,508.28,387.17
2016,3,26,15,15,418.5,272.5,3.35,23.0,566.5,428.12,325.45
2016,3,26,15,30,283.0,297.0,3.3,23.0,482.0,362.51,275.16
2016,3,26,15,45,292.0,271.0,3.3,23.0,450.0,322.09,242.69
2016,3,26,16,0,301.0,245.0,3.3,23.0,418.0,280.77,208.71
2016,3,26,16,15,255.0,226.0,3.1,22.5,363.0,231.86,170.8
2016,3,26,16,30,209.0,207.0,2.9,22.0,308.0,192.74,141.64
2016,3,26,16,45,193.5,184.5,2.75,21.5,269.0,156.59,115.29
2016,3,26,17,0,178.0,162.0,2.6,21.0,230.0,122.69,94.15
2016,3,26,17,15,162.5,136.5,2.3,20.0,191.0,102.78,83.83
2016,3,26,17,30,147.0,111.0,2.0,19.0,152.0,85.24,69.02
2016,3,26,17,45,119.5,86.5,1.75,18.5,115.0,67.7,53.66
2016,3,26,18,0,92.0,62.0,1.5,18.0,78.0,49.63,37.49
2016,3,26,18,15,46.0,39.5,1.55,17.5,47.5,32.36,21.61
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.99,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.73,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,72.5,22.5,3.9,13.5,30.5,69.07,22.2
2016,3,27,7,0,145.0,45.0,4.5,14.0,61.0,144.22,112.45
2016,3,27,7,15,236.0,65.5,4.75,14.5,109.5,225.14,184.8
2016,3,27,7,30,327.0,86.0,5.0,15.0,158.0,326.95,272.71
2016,3,27,7,45,163.5,48.5,5.25,15.5,84.5,182.76,152.85
2016,3,27,8,0,0.0,11.0,5.5,16.0,11.0,9.67,2.6
2016,3,27,8,15,0.0,51.0,5.7,16.0,51.0,45.01,32.65
2016,3,27,8,30,0.0,91.0,5.9,16.0,91.0,81.53,63.27
2016,3,27,8,45,0.0,124.5,6.15,16.0,124.5,114.06,90.15
2016,3,27,9,0,0.0,158.0,6.4,16.0,158.0,146.92,116.97
2016,3,27,9,15,118.0,219.5,6.4,16.0,292.0,347.73,284.12
2016,3,27,9,30,236.0,281.0,6.4,16.0,426.0,530.03,430.15
2016,3,27,9,45,193.5,307.0,6.45,16.5,432.0,521.49,419.51
2016,3,27,10,0,151.0,333.0,6.5,17.0,438.0,509.93,407.14
2016,3,27,10,15,98.5,331.5,6.35,17.0,401.5,436.43,347.51
2016,3,27,10,30,46.0,330.0,6.2,17.0,365.0,379.72,300.61
2016,3,27,10,45,449.0,241.5,6.1,17.5,604.5,741.99,589.33
2016,3,27,11,0,852.0,153.0,6.0,18.0,844.0,1053.25,814.26
2016,3,27,11,15,859.0,154.0,5.85,18.5,868.5,1057.82,812.01
2016,3,27,11,30,866.0,155.0,5.7,19.0,893.0,1058.43,808.9
2016,3,27,11,45,887.5,145.5,5.6,19.5,913.5,1046.52,797.68
2016,3,27,12,0,909.0,136.0,5.5,20.0,934.0,1043.21,792.68
2016,3,27,12,15,910.5,136.5,5.4,20.0,940.5,1026.19,779.9
2016,3,27,12,30,912.0,137.0,5.3,20.0,947.0,1005.38,764.73
2016,3,27,12,45,917.5,133.5,5.25,20.5,946.5,980.72,745.93
2016,3,27,13,0,923.0,130.0,5.2,21.0,946.0,952.32,724.69
2016,3,27,13,15,920.5,129.0,5.15,21.0,934.5,915.77,699.29
2016,3,27,13,30,918.0,128.0,5.1,21.0,923.0,876.15,671.72
2016,3,27,13,45,917.0,125.0,5.1,21.0,904.0,832.95,641.79
2016,3,27,14,0,916.0,122.0,5.1,21.0,885.0,786.93,609.63
2016,3,27,14,15,909.0,120.0,5.05,21.0,856.5,735.05,570.87
2016,3,27,14,30,902.0,118.0,5.0,21.0,828.0,681.28,529.48
2016,3,27,14,45,895.0,114.5,4.95,21.0,792.5,624.52,484.86
2016,3,27,15,0,888.0,111.0,4.9,21.0,757.0,566.36,437.91
2016,3,27,15,15,875.0,108.5,4.8,21.0,714.0,505.11,387.12
2016,3,27,15,30,862.0,106.0,4.7,21.0,671.0,441.06,332.79
2016,3,27,15,45,847.5,101.5,4.65,21.0,622.5,376.69,276.91
2016,3,27,16,0,833.0,97.0,4.6,21.0,574.0,312.96,220.58
2016,3,27,16,15,808.5,93.0,4.4,20.5,520.5,248.44,164.48
2016,3,27,16,30,784.0,89.0,4.2,20.0,467.0,186.39,113.0
2016,3,27,16,45,753.0,83.0,4.05,19.5,410.5,124.92,69.48
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,62.15,40.43
2016,3,27,17,15,672.0,70.5,3.4,18.0,295.5,50.8,39.22
2016,3,27,17,30,622.0,64.0,2.9,17.0,237.0,47.53,36.52
2016,3,27,17,45,546.5,55.0,2.4,16.0,181.0,41.97,31.61
2016,3,27,18,0,471.0,46.0,1.9,15.0,125.0,36.21,26.26
2016,3,27,18,15,334.0,33.0,1.85,14.5,78.0,26.48,16.99
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,16.35,1.25
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,119.52,57.33
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,245.81,199.06
2016,3,28,7,15,453.0,47.0,2.75,9.0,129.5,335.99,281.11
2016,3,28,7,30,556.0,58.0,2.8,10.0,183.0,436.66,367.94
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,513.6,431.8
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,594.55,495.62
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.5,662.47,545.84
2016,3,28,8,30,755.0,85.0,3.1,13.0,415.0,727.57,592.26
2016,3,28,8,45,781.0,90.5,3.2,14.0,470.5,784.9,630.64
2016,3,28,9,0,807.0,96.0,3.3,15.0,526.0,841.17,667.25
2016,3,28,9,15,828.0,99.5,3.15,15.5,577.5,889.07,696.71
2016,3,28,9,30,849.0,103.0,3.0,16.0,629.0,934.83,723.93
2016,3,28,9,45,862.5,107.0,2.9,16.5,675.0,971.53,744.67
2016,3,28,10,0,876.0,111.0,2.8,17.0,721.0,1005.11,763.0
2016,3,28,10,15,887.0,113.0,2.65,17.5,760.5,1019.85,767.98
2016,3,28,10,30,898.0,115.0,2.5,18.0,800.0,1041.46,777.63
2016,3,28,10,45,904.0,118.0,2.45,18.5,831.5,1055.38,783.18
2016,3,28,11,0,910.0,121.0,2.4,19.0,863.0,1065.35,786.32
2016,3,28,11,15,915.5,122.5,2.3,19.5,887.0,1069.17,785.03
2016,3,28,11,30,921.0,124.0,2.2,20.0,911.0,1068.94,781.31
2016,3,28,11,45,921.5,126.0,2.15,20.5,925.5,1060.15,772.95
2016,3,28,12,0,922.0,128.0,2.1,21.0,940.0,1047.38,762.32
2016,3,28,12,15,923.0,128.5,2.0,21.0,946.0,1029.68,749.57
2016,3,28,12,30,924.0,129.0,1.9,21.0,952.0,1008.18,734.54
2016,3,28,12,45,920.0,130.5,1.85,21.5,948.5,979.35,714.21
2016,3,28,13,0,916.0,132.0,1.8,22.0,945.0,947.19,691.91
2016,3,28,13,15,913.0,131.0,1.75,22.0,933.0,910.38,667.95
2016,3,28,13,30,910.0,130.0,1.7,22.0,921.0,870.58,641.98
2016,3,28,13,45,902.0,130.5,1.7,22.5,899.5,825.44,611.68
2016,3,28,14,0,894.0,131.0,1.7,23.0,878.0,778.05,579.66
2016,3,28,14,15,886.0,129.0,1.75,23.0,849.5,726.42,543.87
2016,3,28,14,30,878.0,127.0,1.8,23.0,821.0,673.06,505.78
2016,3,28,14,45,867.0,125.0,1.85,23.0,784.5,616.97,464.46
2016,3,28,15,0,856.0,123.0,1.9,23.0,748.0,558.5,420.0
2016,3,28,15,15,841.5,120.0,1.95,23.0,705.0,496.94,371.68
2016,3,28,15,30,827.0,117.0,2.0,23.0,662.0,435.51,321.74
2016,3,28,15,45,807.0,113.5,2.15,23.0,613.0,372.17,269.06
2016,3,28,16,0,787.0,110.0,2.3,23.0,564.0,310.23,216.24
2016,3,28,16,15,761.0,105.5,2.3,22.5,510.5,243.37,160.01
2016,3,28,16,30,735.0,101.0,2.3,22.0,457.0,183.17,111.21
2016,3,28,16,45,697.5,95.5,2.3,21.5,400.5,124.25,70.43
2016,3,28,17,0,660.0,90.0,2.3,21.0,344.0,70.08,47.56
2016,3,28,17,15,608.0,82.0,2.1,20.0,287.0,59.26,46.25
2016,3,28,17,30,556.0,74.0,1.9,19.0,230.0,55.26,42.98
2016,3,28,17,45,474.0,63.5,1.75,18.0,175.0,48.82,37.35
2016,3,28,18,0,392.0,53.0,1.6,17.0,120.0,42.13,31.21
2016,3,28,18,15,268.5,37.5,1.65,16.5,75.0,29.13,19.13
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,17.31,2.7
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,2.15,14.0,35.5,93.38,49.96
2016,3,29,7,0,208.0,46.0,2.5,15.0,71.0,185.88,146.58
2016,3,29,7,15,300.5,63.0,2.75,15.5,120.5,267.85,219.03
2016,3,29,7,30,393.0,80.0,3.0,16.0,170.0,359.82,297.6
2016,3,29,7,45,460.0,91.5,3.3,16.5,225.5,436.9,361.79
2016,3,29,8,0,527.0,103.0,3.6,17.0,281.0,519.56,428.14
2016,3,29,8,15,263.5,101.0,3.7,17.5,190.0,339.63,280.61
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,89.29,68.9
2016,3,29,8,45,0.0,117.0,3.9,19.0,117.0,106.33,82.58
2016,3,29,9,0,0.0,135.0,4.0,20.0,135.0,123.36,95.79
2016,3,29,9,15,0.0,137.5,4.0,20.0,137.5,125.08,96.82
2016,3,29,9,30,0.0,140.0,4.0,20.0,140.0,126.97,98.03
2016,3,29,9,45,5.5,182.0,4.0,20.5,186.0,172.7,134.31
2016,3,29,10,0,11.0,224.0,4.0,21.0,232.0,219.01,170.33
2016,3,29,10,15,10.0,221.5,4.0,21.0,229.0,214.69,166.44
2016,3,29,10,30,9.0,219.0,4.0,21.0,226.0,210.57,162.85
2016,3,29,10,45,6.0,187.5,4.0,21.5,192.5,176.76,135.73
2016,3,29,11,0,3.0,156.0,4.0,22.0,159.0,143.83,109.36
2016,3,29,11,15,3.0,155.0,4.0,22.5,158.0,142.78,108.22
2016,3,29,11,30,3.0,154.0,4.0,23.0,157.0,141.73,107.07
2016,3,29,11,45,4.5,162.5,4.05,23.5,167.0,150.93,114.02
2016,3,29,12,0,6.0,171.0,4.1,24.0,177.0,160.02,120.84
2016,3,29,12,15,4.0,160.0,4.1,24.0,164.0,147.7,111.12
2016,3,29,12,30,2.0,149.0,4.1,24.0,151.0,135.53,101.55
2016,3,29,12,45,6.0,179.5,4.2,24.5,185.0,166.73,125.73
2016,3,29,13,0,10.0,210.0,4.3,25.0,219.0,197.57,149.33
2016,3,29,13,15,9.0,200.5,4.35,25.0,209.0,187.32,141.44
2016,3,29,13,30,8.0,191.0,4.4,25.0,199.0,177.2,133.7
2016,3,29,13,45,5.5,175.0,4.45,25.0,180.5,160.24,120.62
2016,3,29,14,0,3.0,159.0,4.5,25.0,162.0,143.62,107.78
2016,3,29,14,15,2.5,155.5,4.55,25.0,158.0,139.77,104.92
2016,3,29,14,30,2.0,152.0,4.6,25.0,154.0,135.99,102.12
2016,3,29,14,45,1.0,140.5,4.65,25.5,141.5,124.97,93.45
2016,3,29,15,0,0.0,129.0,4.7,26.0,129.0,114.13,84.96
2016,3,29,15,15,3.5,164.5,4.7,25.5,167.0,146.19,110.53
2016,3,29,15,30,7.0,200.0,4.7,25.0,205.0,176.74,134.9
2016,3,29,15,45,3.5,146.5,4.7,25.0,149.0,129.39,97.97
2016,3,29,16,0,0.0,93.0,4.7,25.0,93.0,82.37,60.9
2016,3,29,16,15,0.0,90.0,4.5,24.5,90.0,79.67,59.09
2016,3,29,16,30,0.0,87.0,4.3,24.0,87.0,76.92,57.22
2016,3,29,16,45,0.0,76.5,4.15,24.0,76.5,67.67,49.91
2016,3,29,17,0,0.0,66.0,4.0,24.0,66.0,58.33,44.56
2016,3,29,17,15,0.0,55.0,3.75,23.5,55.0,48.56,36.38
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,38.8,28.05
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,29.51,19.96
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,20.23,11.77
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,12.74,5.02
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.94,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.9,0.79
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,13.62,5.73
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,19.35,10.67
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,25.53,15.9
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,31.72,21.03
2016,3,30,8,15,0.0,41.0,4.45,20.0,41.0,36.16,24.67
2016,3,30,8,30,0.0,46.0,4.5,20.0,46.0,40.6,28.27
2016,3,30,8,45,0.0,43.0,4.55,20.0,43.0,37.96,25.95
2016,3,30,9,0,0.0,40.0,4.6,20.0,40.0,35.32,23.66
2016,3,30,9,15,0.0,48.5,4.75,20.0,48.5,42.88,29.79
2016,3,30,9,30,0.0,57.0,4.9,20.0,57.0,50.44,35.89
2016,3,30,9,45,0.0,96.0,5.05,20.5,96.0,85.24,63.99
2016,3,30,10,0,0.0,135.0,5.2,21.0,135.0,121.59,92.9
2016,3,30,10,15,0.0,139.0,5.3,21.0,139.0,125.21,95.56
2016,3,30,10,30,0.0,143.0,5.4,21.0,143.0,128.84,98.26
2016,3,30,10,45,7.0,202.0,5.55,21.5,208.0,191.56,147.79
2016,3,30,11,0,14.0,261.0,5.7,22.0,273.0,255.03,196.97
2016,3,30,11,15,19.0,296.0,5.8,22.0,312.5,293.27,226.34
2016,3,30,11,30,24.0,331.0,5.9,22.0,352.0,331.25,255.33
2016,3,30,11,45,20.0,309.0,6.0,22.5,326.5,304.51,234.08
2016,3,30,12,0,16.0,287.0,6.1,23.0,301.0,278.35,213.4
2016,3,30,12,15,16.5,294.5,6.05,23.5,309.5,284.78,217.84
2016,3,30,12,30,17.0,302.0,6.0,24.0,318.0,291.01,222.08
2016,3,30,12,45,18.0,309.0,6.0,24.5,325.5,297.03,226.21
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,302.79,230.15
2016,3,30,13,15,41.0,364.5,5.9,25.0,400.5,372.97,283.65
2016,3,30,13,30,63.0,413.0,5.8,25.0,468.0,431.39,327.53
2016,3,30,13,45,123.0,420.5,5.7,25.5,525.0,483.66,366.85
2016,3,30,14,0,183.0,428.0,5.6,26.0,582.0,522.63,395.64
2016,3,30,14,15,215.0,409.0,5.45,26.0,584.5,513.06,388.84
2016,3,30,14,30,247.0,390.0,5.3,26.0,587.0,500.19,379.45
2016,3,30,14,45,243.0,372.0,5.2,26.0,558.5,463.98,352.18
2016,3,30,15,0,239.0,354.0,5.1,26.0,530.0,427.98,324.79
2016,3,30,15,15,180.5,334.0,5.0,26.0,462.5,365.62,277.38
2016,3,30,15,30,122.0,314.0,4.9,26.0,395.0,310.15,235.34
2016,3,30,15,45,328.0,250.0,4.8,26.0,445.5,315.56,235.09
2016,3,30,16,0,534.0,186.0,4.7,26.0,496.0,294.98,210.86
2016,3,30,16,15,514.0,173.0,4.45,25.5,448.5,241.9,167.0
2016,3,30,16,30,494.0,160.0,4.2,25.0,401.0,191.18,126.8
2016,3,30,16,45,473.5,144.0,4.0,24.5,353.0,140.76,91.37
2016,3,30,17,0,453.0,128.0,3.8,24.0,305.0,93.15,74.16
2016,3,30,17,15,518.0,98.5,3.4,23.0,270.0,71.87,56.48
2016,3,30,17,30,583.0,69.0,3.0,22.0,235.0,51.08,38.81
2016,3,30,17,45,512.5,59.0,2.6,21.5,180.5,44.91,33.43
2016,3,30,18,0,442.0,49.0,2.2,21.0,126.0,38.48,27.57
2016,3,30,18,15,316.5,35.5,2.25,20.5,80.0,28.45,18.29
2016,3,30,18,30,191.0,22.0,2.3,20.0,34.0,17.97,4.64
2016,3,30,18,45,95.5,11.0,2.35,19.5,17.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,159.0,21.0,3.25,15.5,41.5,116.03,74.56
2016,3,31,7,0,318.0,42.0,3.6,16.0,83.0,236.71,188.52
2016,3,31,7,15,416.0,54.0,3.7,16.5,136.0,324.2,265.63
2016,3,31,7,30,514.0,66.0,3.8,17.0,189.0,421.43,348.11
2016,3,31,7,45,591.0,71.5,3.95,17.5,248.5,505.9,417.55
2016,3,31,8,0,668.0,77.0,4.1,18.0,308.0,595.93,488.54
2016,3,31,8,15,710.0,82.5,4.3,19.0,366.5,664.34,537.84
2016,3,31,8,30,752.0,88.0,4.5,20.0,425.0,729.96,583.73
2016,3,31,8,45,793.5,88.0,4.7,21.0,484.0,793.54,626.86
2016,3,31,9,0,835.0,88.0,4.9,22.0,543.0,856.97,668.87
2016,3,31,9,15,856.0,91.0,4.8,22.5,595.5,904.9,698.4
2016,3,31,9,30,877.0,94.0,4.7,23.0,648.0,941.39,719.39
2016,3,31,9,45,897.5,94.5,4.6,23.5,696.5,980.83,742.1
2016,3,31,10,0,918.0,95.0,4.5,24.0,745.0,1017.47,762.48
2016,3,31,10,15,929.0,97.0,4.45,24.0,785.0,1043.25,777.67
2016,3,31,10,30,940.0,99.0,4.4,24.0,825.0,1065.33,790.4
2016,3,31,10,45,948.5,100.0,4.35,24.5,858.0,1079.87,796.67
2016,3,31,11,0,957.0,101.0,4.3,25.0,891.0,1090.35,800.42
2016,3,31,11,15,962.0,102.0,4.2,25.0,915.5,1093.12,800.51
2016,3,31,11,30,967.0,103.0,4.1,25.0,940.0,1091.67,798.07
2016,3,31,11,45,969.0,104.5,4.1,25.5,955.0,1083.5,790.61
2016,3,31,12,0,971.0,106.0,4.1,26.0,970.0,1071.14,780.65
2016,3,31,12,15,972.0,106.0,4.05,26.0,976.5,1052.15,767.75
2016,3,31,12,30,973.0,106.0,4.0,26.0,983.0,1029.19,752.42
2016,3,31,12,45,973.0,105.5,4.0,26.5,980.0,1000.93,732.58
2016,3,31,13,0,973.0,105.0,4.0,27.0,977.0,968.98,710.41
2016,3,31,13,15,970.5,104.5,3.9,27.0,965.5,931.34,685.32
2016,3,31,13,30,968.0,104.0,3.8,27.0,954.0,890.46,658.04
2016,3,31,13,45,964.5,102.5,3.75,27.0,933.5,844.79,627.66
2016,3,31,14,0,961.0,101.0,3.7,27.0,913.0,796.35,595.18
2016,3,31,14,15,955.0,100.0,3.65,27.0,884.0,744.09,558.45
2016,3,31,14,30,949.0,99.0,3.6,27.0,855.0,689.71,518.28
2016,3,31,14,45,937.0,99.0,3.55,27.0,818.0,630.87,473.79
2016,3,31,15,0,925.0,99.0,3.5,27.0,781.0,571.03,427.25
2016,3,31,15,15,912.5,96.5,3.4,26.5,737.5,508.07,377.63
2016,3,31,15,30,900.0,94.0,3.3,26.0,694.0,444.77,326.01
2016,3,31,15,45,885.0,91.0,3.2,26.0,644.5,380.16,271.25
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,316.07,215.95
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,245.64,156.6
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,181.99,105.21
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.0,119.68,62.94
2016,3,31,17,0,759.0,73.0,2.4,24.0,370.0,61.42,47.14
2016,3,31,17,15,711.0,67.0,2.25,22.5,310.5,52.66,40.07
2016,3,31,17,30,663.0,61.0,2.1,21.0,251.0,45.04,33.75
2016,3,31,17,45,583.0,54.0,1.95,20.0,193.0,40.96,30.23
2016,3,31,18,0,503.0,47.0,1.8,19.0,135.0,36.83,26.42
2016,3,31,18,15,369.5,35.0,2.0,18.5,86.5,28.02,18.16
2016,3,31,18,30,236.0,23.0,2.2,18.0,38.0,18.88,5.97
2016,3,31,18,45,118.0,11.5,2.4,18.0,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.46,0.0
2016,4,1,6,45,17.5,26.5,3.95,12.5,29.0,36.97,21.54
2016,4,1,7,0,35.0,47.0,4.0,13.0,52.0,69.81,52.97
2016,4,1,7,15,56.0,71.5,4.2,13.0,83.5,110.53,89.1
2016,4,1,7,30,77.0,96.0,4.4,13.0,115.0,162.57,134.48
2016,4,1,7,45,97.5,119.5,4.6,13.5,150.0,205.2,170.97
2016,4,1,8,0,118.0,143.0,4.8,14.0,185.0,249.37,207.9
2016,4,1,8,15,59.0,109.0,5.05,14.0,130.0,152.64,125.69
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,66.34,50.78
2016,4,1,8,45,0.0,84.0,5.55,14.5,84.0,74.37,57.27
2016,4,1,9,0,0.0,93.0,5.8,15.0,93.0,82.57,63.79
2016,4,1,9,15,15.5,172.0,5.75,15.0,182.0,173.11,139.02
2016,4,1,9,30,31.0,251.0,5.7,15.0,271.0,284.22,229.01
2016,4,1,9,45,15.5,154.5,5.7,15.5,164.5,155.24,123.24
2016,4,1,10,0,0.0,58.0,5.7,16.0,58.0,51.4,37.01
2016,4,1,10,15,37.5,211.0,5.6,16.0,240.0,243.4,194.62
2016,4,1,10,30,75.0,364.0,5.5,16.0,422.0,443.98,352.1
2016,4,1,10,45,75.5,378.5,5.45,16.5,439.0,457.43,360.49
2016,4,1,11,0,76.0,393.0,5.4,17.0,456.0,470.42,369.01
2016,4,1,11,15,72.0,402.5,5.4,17.0,464.0,472.99,370.25
2016,4,1,11,30,68.0,412.0,5.4,17.0,472.0,475.16,371.29
2016,4,1,11,45,119.0,436.0,5.45,17.0,542.0,562.33,438.39
2016,4,1,12,0,170.0,460.0,5.5,17.0,612.0,630.54,490.2
2016,4,1,12,15,96.5,401.5,5.55,17.0,488.0,478.9,374.36
2016,4,1,12,30,23.0,343.0,5.6,17.0,364.0,334.92,261.81
2016,4,1,12,45,16.5,278.0,5.65,17.5,293.0,266.66,208.37
2016,4,1,13,0,10.0,213.0,5.7,18.0,222.0,200.17,155.68
2016,4,1,13,15,9.5,207.5,5.7,18.0,216.0,193.96,150.87
2016,4,1,13,30,9.0,202.0,5.7,18.0,210.0,187.8,146.04
2016,4,1,13,45,10.0,221.5,5.75,18.0,230.5,205.2,159.96
2016,4,1,14,0,11.0,241.0,5.8,18.0,251.0,222.22,173.56
2016,4,1,14,15,124.5,317.0,5.8,17.5,417.5,370.43,292.64
2016,4,1,14,30,238.0,393.0,5.8,17.0,584.0,495.72,390.49
2016,4,1,14,45,213.0,377.0,5.8,17.0,542.5,449.65,354.12
2016,4,1,15,0,188.0,361.0,5.8,17.0,501.0,406.07,319.89
2016,4,1,15,15,191.5,338.5,5.8,16.5,474.0,373.13,294.27
2016,4,1,15,30,195.0,316.0,5.8,16.0,447.0,339.86,267.78
2016,4,1,15,45,420.5,244.0,5.8,16.0,498.5,338.85,261.35
2016,4,1,16,0,646.0,172.0,5.8,16.0,550.0,314.17,231.44
2016,4,1,16,15,520.5,177.5,5.7,15.5,464.0,245.11,176.23
2016,4,1,16,30,395.0,183.0,5.6,15.0,378.0,192.4,137.48
2016,4,1,16,45,356.0,173.0,5.55,14.5,333.0,155.28,111.87
2016,4,1,17,0,317.0,163.0,5.5,14.0,288.0,118.72,99.7
2016,4,1,17,15,288.5,140.5,5.15,13.5,240.5,102.19,85.58
2016,4,1,17,30,260.0,118.0,4.8,13.0,193.0,87.5,72.78
2016,4,1,17,45,227.0,94.0,4.5,12.5,149.0,71.15,58.17
2016,4,1,18,0,194.0,70.0,4.2,12.0,105.0,54.14,42.6
2016,4,1,18,15,123.5,47.5,3.95,11.5,66.5,37.45,27.0
2016,4,1,18,30,53.0,25.0,3.7,11.0,28.0,20.9,8.26
2016,4,1,18,45,26.5,12.5,3.45,11.0,14.0,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,58.62,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,57.5,187.78,137.97
2016,4,2,7,0,460.0,38.0,4.0,7.0,101.0,305.11,252.93
2016,4,2,7,15,550.5,46.5,3.95,8.0,157.5,391.76,331.51
2016,4,2,7,30,641.0,55.0,3.9,9.0,214.0,487.15,413.67
2016,4,2,7,45,696.0,61.0,3.9,10.0,273.5,559.93,473.76
2016,4,2,8,0,751.0,67.0,3.9,11.0,333.0,640.02,535.32
2016,4,2,8,15,787.0,71.5,3.8,12.0,392.5,706.46,582.55
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,773.32,628.2
2016,4,2,8,45,848.5,79.5,3.6,14.5,509.0,830.03,663.41
2016,4,2,9,0,874.0,83.0,3.5,16.0,566.0,877.18,690.47
2016,4,2,9,15,892.5,85.5,3.35,16.5,618.0,922.94,718.04
2016,4,2,9,30,911.0,88.0,3.2,17.0,670.0,966.28,743.24
2016,4,2,9,45,924.0,90.5,3.1,17.5,716.5,1001.6,762.81
2016,4,2,10,0,937.0,93.0,3.0,18.0,763.0,1033.64,779.92
2016,4,2,10,15,947.0,94.5,3.05,18.0,803.0,1058.01,794.69
2016,4,2,10,30,957.0,96.0,3.1,18.0,843.0,1078.58,807.08
2016,4,2,10,45,964.0,97.5,3.15,18.5,875.0,1092.15,813.46
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,1101.57,817.31
2016,4,2,11,15,975.5,100.0,3.25,19.5,931.0,1103.67,816.57
2016,4,2,11,30,980.0,101.0,3.3,20.0,955.0,1101.5,813.27
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,1092.54,805.74
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,1079.36,795.68
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,1060.55,783.19
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,1037.7,768.19
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,1008.6,749.5
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,975.8,728.35
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,937.71,703.2
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,896.36,675.72
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,849.98,644.59
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,800.91,611.31
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,747.44,572.89
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,691.9,531.06
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,631.87,484.89
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,571.12,436.77
