Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,508.54,385.64
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,445.62,332.63
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,380.22,276.3
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,310.89,215.97
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,245.14,159.16
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,181.64,107.06
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,119.15,64.02
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,60.64,47.26
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,53.76,41.72
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,46.47,35.61
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,41.66,31.41
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,36.7,26.84
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,27.9,18.52
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,18.75,7.24
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,59.65,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,185.89,137.47
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,299.58,243.35
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,385.6,319.4
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,480.21,399.05
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,556.61,459.97
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,633.01,517.05
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,699.5,562.97
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,766.48,607.48
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,824.04,642.44
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,880.39,675.36
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,917.84,696.14
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,961.27,720.61
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,997.08,739.43
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,1029.68,755.86
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,1054.78,769.37
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,1076.12,780.54
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,1089.42,785.91
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,1098.62,788.91
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,1101.05,790.12
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,1099.24,788.92
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,1090.66,782.8
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,1077.89,774.2
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,1059.04,762.77
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,1036.19,748.9
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,1007.13,730.15
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,974.43,709.0
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,936.46,684.82
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,895.26,658.39
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,849.0,628.73
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,800.04,596.89
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,747.25,560.06
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,692.38,520.03
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,633.67,476.06
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,573.62,429.66
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,510.24,379.85
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,446.51,327.94
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,380.98,272.54
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,316.16,216.64
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,245.93,157.24
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,182.53,106.03
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,119.32,63.2
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,59.97,46.07
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,53.73,41.17
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,46.44,35.13
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,42.04,31.34
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,37.52,27.22
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,28.74,19.06
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,19.62,8.2
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,59.23,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,182.61,137.48
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,292.51,239.07
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,377.69,314.34
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,471.26,393.21
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,547.61,454.8
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,627.61,515.79
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,690.49,560.35
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,757.84,606.84
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,814.44,644.1
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,869.9,679.95
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,916.54,708.12
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,951.42,727.89
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,986.55,746.42
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,1018.58,762.5
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,1042.77,774.27
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,1063.25,783.54
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,1076.82,788.25
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,1086.34,790.42
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,1088.63,788.48
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,1086.76,784.09
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,1078.2,775.63
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,1065.52,764.8
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,1046.85,751.86
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,1024.26,736.59
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,995.07,715.8
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,962.32,692.91
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,924.88,668.43
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,884.27,641.87
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,838.68,612.33
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,790.46,580.83
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,737.69,543.81
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,682.96,504.12
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,624.94,461.35
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,565.69,416.34
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,503.21,368.27
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,440.49,318.21
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,376.23,264.86
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,308.12,207.65
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,243.39,153.68
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,180.93,104.21
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,119.25,63.21
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,61.38,46.65
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,50.69,38.03
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,47.81,35.86
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,43.1,31.85
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,38.23,27.47
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,29.51,19.47
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.45,9.03
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,91.19,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,197.83,149.96
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,308.55,250.52
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,393.44,324.54
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,486.45,401.56
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,561.11,460.42
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,635.4,515.22
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,701.22,560.91
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,767.4,605.3
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,823.84,641.61
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,878.99,676.2
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,924.44,704.13
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,958.17,723.74
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,993.04,744.05
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,1024.74,762.09
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,1048.54,775.21
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,1068.58,785.95
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,1081.62,792.57
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,1090.59,796.7
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,1092.85,797.86
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,1090.9,796.49
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,1082.24,789.32
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,1069.42,779.98
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,1050.58,767.94
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,1027.79,753.4
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,998.39,734.9
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,965.43,713.93
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,927.72,689.28
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,886.82,662.29
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,840.16,631.09
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,790.93,597.79
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,738.34,559.47
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,683.79,518.31
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,625.07,473.22
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,565.27,425.99
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,470.52,352.68
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,396.91,295.78
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,361.45,261.86
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,307.65,210.2
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,242.44,154.67
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,179.52,104.04
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,118.36,63.31
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,61.4,47.11
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,51.34,38.83
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,48.5,36.6
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,43.81,32.6
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,38.98,28.24
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,30.31,20.21
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,21.3,10.0
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,6.82,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,31.67,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,117.86,88.17
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,198.75,159.85
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,285.17,234.29
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,370.51,306.17
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,208.54,173.06
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,31.73,21.15
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,132.66,105.96
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,242.41,195.28
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,396.49,320.38
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,561.96,449.3
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,749.98,595.45
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,922.26,720.1
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,964.21,746.72
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,993.25,764.69
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,908.91,702.35
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,773.76,596.72
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,852.71,653.76
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,915.46,697.7
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,903.13,684.99
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,887.85,670.76
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,997.19,750.99
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,1075.38,801.46
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,1058.26,788.47
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,1037.08,773.41
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,1012.04,756.2
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,982.85,736.25
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,944.56,709.77
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,902.93,681.0
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,858.02,648.84
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,809.86,614.35
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,755.88,576.53
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,699.69,534.9
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,637.68,486.56
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,575.74,437.05
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,512.16,384.8
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,448.25,330.86
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,382.5,274.25
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,316.79,216.79
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,245.1,155.82
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,180.46,103.62
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,116.49,60.64
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,55.59,42.32
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,51.22,38.9
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,48.2,36.5
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,43.67,32.63
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,35.74,25.58
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,28.18,18.59
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,20.39,9.77
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,21.0,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,113.91,86.33
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,210.81,170.7
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,270.65,222.88
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,334.47,276.4
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,390.2,321.3
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,447.94,366.02
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,455.14,368.82
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,471.91,378.38
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,687.63,544.07
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,894.66,688.25
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,931.07,708.57
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,973.4,733.87
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,1009.56,754.63
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,1042.63,773.19
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,990.8,735.02
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,903.35,671.17
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,948.83,701.09
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,989.09,726.27
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,1048.54,764.46
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,1100.45,796.93
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,1084.36,784.02
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,1064.09,769.13
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,983.7,716.07
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,883.13,643.15
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,893.13,651.12
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,896.92,654.0
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,869.44,635.28
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,837.98,613.9
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,776.9,570.53
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,718.86,528.93
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,644.74,475.83
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,575.71,425.71
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,558.25,413.23
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,529.55,390.91
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,457.19,336.45
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,393.96,288.39
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,360.69,257.16
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,310.12,209.47
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,246.37,156.66
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,179.96,104.68
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,119.86,65.58
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,64.44,49.22
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,60.76,46.61
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,57.65,44.32
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,51.77,39.35
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,45.65,33.91
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,35.02,24.25
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,22.75,11.72
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,9.1,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,19.07,0.03
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,107.77,82.01
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,187.15,152.12
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,251.38,208.6
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,320.87,268.09
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,402.12,334.98
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,477.03,394.91
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,541.9,445.66
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,608.61,496.7
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,642.17,518.97
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,672.01,538.05
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,707.37,561.5
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,740.48,582.85
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,783.59,611.88
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,825.25,639.34
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,849.85,653.3
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,871.56,665.15
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,798.45,607.13
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,738.4,558.35
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,677.1,512.08
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,631.41,476.55
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,738.51,555.38
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,837.33,625.34
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,850.69,633.12
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,860.53,638.83
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,798.23,592.11
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,732.22,543.44
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,716.09,532.91
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,697.33,520.12
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,613.29,458.31
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,533.42,399.16
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,447.44,336.25
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,367.43,276.84
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,446.21,337.75
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,498.34,375.13
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,426.26,320.29
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,367.64,276.1
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,292.39,219.79
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,232.77,176.56
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,221.79,156.65
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,183.08,112.9
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,127.81,76.42
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,77.52,61.06
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,73.19,57.82
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,66.99,52.79
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,59.69,46.58
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,52.13,39.84
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,38.42,27.35
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,24.19,13.14
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.64,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.02,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,20.7,11.32
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,34.42,23.41
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,53.87,40.2
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,73.14,56.58
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,71.29,54.86
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,70.34,53.81
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,38.83,27.11
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,7.93,1.01
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,400.0,329.44
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,790.93,624.09
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,422.96,341.67
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,13.25,5.22
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,34.52,22.63
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,55.87,39.82
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,59.01,42.17
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,62.17,44.53
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,143.47,109.1
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,226.91,173.75
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,152.08,115.17
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,79.36,57.7
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,128.29,96.27
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,177.38,134.31
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,218.02,165.61
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,258.32,196.41
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,361.99,274.76
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,454.35,342.71
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,599.38,453.31
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,718.21,541.4
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,743.83,563.38
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,751.1,571.81
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,700.5,534.11
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,648.63,494.91
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,532.09,405.34
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,439.38,333.81
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,412.93,313.65
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,381.17,287.97
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,350.07,258.29
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,299.87,210.24
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,241.11,160.8
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,185.48,116.64
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,130.57,79.78
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,80.31,63.46
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,76.23,60.32
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,69.71,54.92
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,61.09,47.4
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,52.11,39.32
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,39.16,27.64
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,26.49,14.93
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,22.12,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,63.27,27.28
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,155.53,120.17
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,244.5,197.88
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,322.37,265.36
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,408.42,337.7
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,252.72,209.55
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,45.9,32.89
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,73.66,55.83
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,103.2,79.79
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,101.16,77.5
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,99.4,75.48
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,151.7,117.23
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,205.1,159.03
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,235.47,182.17
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,265.89,205.1
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,225.1,172.53
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,185.51,141.02
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,191.95,145.6
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,198.36,150.11
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,352.92,268.64
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,498.37,376.65
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,511.78,385.93
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,524.35,394.96
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,397.29,300.98
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,266.56,202.09
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,414.04,314.95
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,556.01,419.96
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,539.38,407.41
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,522.02,394.77
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,503.1,380.48
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,484.22,366.22
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,290.21,221.25
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,106.47,78.75
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,123.54,92.46
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,140.24,105.76
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,176.26,134.18
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,209.98,160.65
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,197.76,151.08
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,185.42,141.45
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,196.67,146.59
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,200.37,145.25
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,163.75,119.81
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,130.62,105.8
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,105.58,85.09
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,81.35,64.68
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,73.63,57.98
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,62.02,47.63
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,44.5,32.04
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,27.18,15.61
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.55,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,8.78,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,22.91,12.93
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,37.32,25.34
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,56.76,41.79
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,75.98,57.8
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,141.31,112.13
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,203.27,162.66
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,418.92,339.16
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,646.92,515.67
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,598.82,471.72
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,522.94,408.17
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,478.79,371.19
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,428.86,329.77
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,507.91,387.55
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,570.75,431.89
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,657.76,492.68
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,727.67,540.02
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,887.97,654.05
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,1031.44,745.85
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,1035.38,744.59
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,1035.43,741.97
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,1018.88,727.79
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,1011.06,719.43
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,994.47,707.43
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,974.28,693.33
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,949.6,676.05
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,921.34,656.63
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,771.66,555.24
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,615.72,443.41
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,586.77,423.78
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,557.66,403.1
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,626.97,456.9
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,658.17,481.34
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,602.85,440.32
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,546.33,397.73
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,483.79,349.33
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,422.72,300.46
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,360.39,249.26
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,298.27,197.3
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,236.02,146.34
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,176.11,100.15
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,116.11,61.88
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,55.55,41.13
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,52.97,39.25
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,50.26,37.13
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,45.72,33.32
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,41.01,29.18
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,32.47,21.55
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,23.58,12.74
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,33.07,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,98.72,58.29
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,178.56,141.09
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,265.6,217.98
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,238.23,197.53
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,197.25,162.81
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,123.82,100.62
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,58.33,43.84
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,79.84,61.63
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,102.09,79.69
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,100.12,77.59
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,98.41,75.76
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,107.65,82.88
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,116.9,89.93
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,81.21,60.7
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,46.98,32.73
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,49.24,34.42
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,51.49,36.1
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,90.6,67.27
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,130.5,98.57
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,78.94,57.64
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,28.45,17.26
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,53.41,37.18
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,78.54,56.99
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,57.01,39.9
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,35.61,22.86
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,184.52,140.3
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,333.86,253.81
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,350.79,266.19
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,359.17,272.61
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,316.07,239.93
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,279.34,212.02
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,226.47,172.02
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,174.69,132.35
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,223.69,170.6
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,267.56,204.39
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,224.98,172.23
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,181.65,139.26
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,176.8,135.82
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,171.65,132.09
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,109.17,83.0
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,44.17,30.75
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,67.24,49.87
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,88.08,70.37
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,74.77,59.28
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,61.34,47.88
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,48.13,36.46
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,34.39,24.35
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,22.45,13.67
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,10.54,2.84
