Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,34.71,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,104.13,65.55
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,183.0,144.42
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,271.1,221.54
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,151.87,125.36
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.03,0.37
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,25.98,16.59
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,45.02,32.64
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,56.12,41.76
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,67.25,50.77
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,88.21,67.78
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,109.77,85.0
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,108.57,83.71
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,107.49,82.58
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,102.78,78.39
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,98.17,74.34
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,143.88,110.71
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,190.15,146.77
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,241.55,186.16
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,293.09,224.87
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,216.21,165.5
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,141.56,107.24
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,142.85,108.11
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,144.08,108.82
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,182.81,139.02
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,221.23,168.61
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,198.11,150.42
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,175.31,132.6
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,152.43,114.88
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,129.93,97.36
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,163.79,123.94
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,196.94,149.69
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,165.17,125.11
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,134.03,100.96
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,190.54,144.99
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,244.37,186.06
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,266.52,203.28
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,285.91,218.07
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,307.61,226.49
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,295.19,201.89
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,233.37,149.53
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,173.9,102.31
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,115.66,64.38
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,58.09,44.59
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,55.28,42.47
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,52.33,40.08
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,47.91,36.29
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,43.34,32.17
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,34.49,24.11
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,25.25,14.94
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,50.91,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,144.19,96.79
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,229.85,182.99
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,327.92,269.06
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,239.51,198.56
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,88.41,69.54
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,91.3,71.75
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,94.85,74.21
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,112.81,88.62
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,130.73,102.75
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,163.91,128.98
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,197.46,154.93
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,204.91,159.93
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,212.46,165.05
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,255.17,197.69
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,298.07,229.79
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,361.41,277.3
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,408.12,311.58
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,473.54,359.23
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,538.32,405.25
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,707.92,529.15
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,855.05,632.07
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,960.19,706.37
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,1035.16,752.61
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,1016.39,739.08
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,993.92,724.15
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,965.1,704.26
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,932.95,682.28
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,895.9,658.01
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,855.93,631.72
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,811.17,602.4
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,763.95,570.69
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,712.82,533.8
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,659.89,494.71
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,603.55,452.31
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,546.16,407.77
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,485.99,359.73
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,422.19,307.51
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,359.35,254.61
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,297.47,201.64
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,235.15,149.41
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,175.17,102.19
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,116.42,64.48
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,58.79,45.0
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,56.39,43.32
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,53.87,41.42
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,49.1,37.33
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,44.15,32.87
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,35.32,24.84
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,26.11,15.75
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,41.89,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,123.6,85.24
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,200.46,159.12
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,289.1,235.79
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,208.24,171.24
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,90.36,70.87
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,153.72,124.02
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,212.72,171.95
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,257.27,207.02
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,302.79,242.06
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,314.92,249.58
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,325.86,256.17
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,332.77,259.75
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,338.99,262.79
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,679.8,524.08
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,986.48,731.61
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,1009.87,741.32
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,1018.4,744.43
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,1032.28,751.27
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,1042.45,755.77
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,1043.78,754.78
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,1041.19,751.52
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,1030.21,743.57
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,1015.45,733.35
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,997.06,721.88
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,975.1,708.16
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,947.42,689.76
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,916.5,669.22
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,879.96,646.15
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,840.65,621.01
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,796.72,592.44
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,750.5,560.96
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,700.18,524.75
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,648.24,486.42
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,592.62,444.47
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,535.28,399.91
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,475.41,352.56
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,415.63,303.67
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,354.38,251.95
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,294.64,200.79
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,234.39,150.39
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,171.03,100.63
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,114.37,64.21
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,65.58,50.39
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,62.41,48.1
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,59.06,45.52
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,53.75,41.01
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,48.22,36.09
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,36.47,25.6
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,25.72,15.38
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,13.01,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,26.08,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,77.21,52.37
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,147.17,115.56
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,224.83,182.75
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,294.0,242.08
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,381.5,314.46
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,231.7,191.04
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,58.33,43.21
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,68.57,51.52
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,78.94,59.74
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,94.77,72.17
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,110.63,84.43
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,146.05,112.44
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,181.86,140.33
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,194.42,149.59
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,207.01,158.84
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,164.97,125.52
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,123.98,92.98
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,171.26,129.89
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,218.83,166.41
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,164.89,124.29
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,112.04,82.82
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,153.44,115.06
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,194.74,146.76
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,193.31,145.57
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,191.83,144.39
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,175.79,131.74
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,159.94,119.28
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,231.74,174.75
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,302.33,228.74
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,244.24,184.66
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,187.28,141.13
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,229.82,174.45
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,270.8,206.41
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,240.91,183.63
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,211.72,161.37
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,207.16,158.1
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,202.36,154.62
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,164.62,125.51
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,127.91,97.04
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,155.19,118.5
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,170.31,130.26
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,155.44,118.14
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,129.85,105.48
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,114.25,92.78
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,98.11,79.33
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,78.16,62.16
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,59.09,45.44
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,45.86,33.56
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,30.31,19.13
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,15.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.1,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,17.61,7.82
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,48.25,34.02
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,80.08,61.1
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,129.76,103.22
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,176.24,142.31
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,194.47,156.54
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,211.28,169.13
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,242.19,192.87
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,272.5,215.66
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,276.03,216.94
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,278.95,217.77
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,302.98,235.92
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,327.14,254.0
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,474.82,367.61
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,608.59,466.72
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,612.89,467.44
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,615.49,467.51
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,535.84,406.91
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,439.33,333.42
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,447.09,339.02
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,454.44,344.03
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,378.06,286.16
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,293.29,221.69
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,503.21,381.27
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,682.51,511.62
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,554.06,416.63
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,423.77,319.42
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,303.47,230.17
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,184.49,139.43
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,107.51,79.68
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,31.1,19.21
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,101.8,75.59
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,171.05,130.25
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,231.71,177.58
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,285.44,219.0
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,202.02,155.13
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,117.05,88.82
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,69.58,50.96
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,21.2,11.72
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,15.0,6.69
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.81,1.62
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,8.37,1.28
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.92,1.22
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.59,0.1
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.27,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.95,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.83,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,55.24,40.64
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,106.61,82.67
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,112.85,87.22
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,119.14,91.82
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,146.45,113.55
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,173.94,135.2
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,487.75,384.46
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,786.31,603.29
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,634.25,484.92
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,458.18,349.02
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,765.67,581.17
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,1023.85,754.56
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,674.51,510.95
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,262.05,198.09
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,241.17,183.18
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,220.54,167.38
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,338.87,257.12
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,447.39,336.65
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,702.15,530.19
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,901.79,671.09
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,615.43,466.17
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,337.09,254.23
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,325.88,246.98
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,314.67,238.79
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,394.26,299.31
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,463.91,350.38
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,283.05,215.49
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,111.43,83.23
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,70.99,51.65
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,30.09,18.88
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,85.97,64.19
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,138.59,106.35
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,168.77,128.78
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,191.39,145.11
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,101.27,76.0
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,5.28,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.39,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.51,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.63,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.75,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.31,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.88,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.44,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,46.42,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,102.11,73.64
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,172.37,135.83
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,261.93,211.85
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,163.8,133.2
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,45.9,33.16
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,52.55,38.68
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,59.22,44.01
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,114.63,89.46
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,172.84,135.89
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,206.04,161.51
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,239.62,187.0
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,277.77,215.72
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,301.81,233.28
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,366.08,281.14
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,430.72,327.86
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,531.84,400.57
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,616.23,459.05
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,488.35,365.0
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,330.13,247.59
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,466.16,348.39
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,599.83,442.03
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,520.49,383.99
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,456.95,337.68
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,471.4,348.36
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,484.84,357.85
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,345.77,257.81
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,207.46,155.19
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,319.46,239.68
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,422.93,314.6
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,511.07,379.48
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,585.07,432.5
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,565.97,420.03
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,543.36,405.18
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,434.92,326.13
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,342.61,258.25
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,285.86,216.95
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,237.59,181.35
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,211.04,161.45
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,185.44,142.11
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,157.41,120.78
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,130.6,100.25
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,131.42,100.52
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,131.5,106.52
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,114.93,93.06
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,97.96,79.02
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,76.08,60.43
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,59.01,45.6
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,45.26,33.31
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,31.89,20.87
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,16.34,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.07,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,146.38,117.83
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,300.55,239.76
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,348.54,274.96
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,397.37,310.68
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,538.83,416.08
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,693.47,524.21
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,675.88,506.65
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,636.1,476.13
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,704.44,524.18
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,790.54,581.4
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,770.79,564.25
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,763.4,556.27
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,889.79,643.32
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,997.33,710.98
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,999.51,710.18
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,998.05,708.66
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,1001.0,710.05
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,987.9,701.57
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,969.82,690.28
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,948.34,676.99
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,920.87,659.98
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,890.4,641.09
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,855.37,618.52
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,817.69,594.19
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,775.11,567.15
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,730.32,536.84
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,683.3,503.99
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,631.55,467.05
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,577.55,427.52
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,521.73,385.24
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,462.93,340.14
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,404.26,293.29
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,328.51,236.94
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,284.65,207.95
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,236.56,161.57
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,165.05,96.55
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,109.56,61.51
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,63.58,49.04
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,60.74,46.94
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,57.73,44.56
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,53.23,40.76
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,48.55,36.62
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,37.86,27.01
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,27.97,17.69
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.19,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.38,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,7.9,0.94
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,11.42,3.99
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,15.82,7.76
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,20.24,11.46
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,14.96,6.95
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,9.68,2.46
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,33.09,21.92
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,56.6,41.14
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,53.52,38.35
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,50.44,35.62
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,69.58,50.96
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,88.92,66.25
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,213.23,163.7
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,360.05,272.67
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,566.41,423.78
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,775.12,565.68
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,908.03,654.31
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,1015.03,719.86
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,1017.29,719.96
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,1015.76,719.3
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,999.23,708.98
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,991.72,704.43
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,973.47,694.41
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,951.78,682.25
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,924.54,666.44
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,894.23,648.5
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,858.43,626.25
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,819.96,602.04
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,776.19,574.39
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,730.56,543.41
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,683.43,509.95
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,631.63,472.29
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,576.93,431.42
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,521.45,388.6
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,463.25,342.91
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,405.35,295.86
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,345.9,245.83
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,287.5,195.98
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,225.54,153.12
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,198.62,142.04
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,148.82,110.46
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,123.34,99.57
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,107.03,86.36
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,90.56,72.71
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,72.87,57.69
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,54.97,42.15
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,38.75,27.78
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,22.03,12.79
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,10.99,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,91.83,19.45
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,198.29,150.9
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,278.22,223.16
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,369.34,301.54
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,443.85,364.03
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,523.55,427.68
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,588.45,476.37
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,658.12,525.27
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,717.79,565.26
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,777.2,603.85
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,828.32,634.31
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,877.75,662.77
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,910.76,681.74
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,949.38,704.43
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,980.94,722.71
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,1009.21,738.85
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,1030.91,751.71
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,1048.89,762.34
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,1059.51,768.39
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,1066.13,772.11
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,1065.65,770.95
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,1061.12,767.44
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,1051.57,759.92
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,1038.03,750.03
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,1017.73,736.93
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,993.73,721.55
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,964.38,702.75
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,931.69,681.77
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,894.09,657.11
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,853.54,630.4
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,807.88,599.24
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,759.83,565.74
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,708.61,529.76
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,655.55,491.4
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,598.55,448.25
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,540.59,403.03
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,480.23,354.33
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,419.68,304.05
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,357.53,251.51
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,290.72,194.81
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,228.55,142.8
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,168.56,96.04
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,109.75,59.24
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,61.11,46.72
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,52.99,40.18
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,50.3,38.14
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,46.18,34.67
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,41.9,30.89
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,34.75,24.44
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,27.33,17.38
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,13.5,0.87
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
