Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,89.57,29.1
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,190.52,144.73
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,271.21,215.82
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,363.37,293.26
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,437.88,353.88
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,517.61,415.36
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,585.24,463.69
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,651.93,507.96
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,711.59,547.56
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,771.0,586.08
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,821.74,617.35
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,870.77,646.96
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,912.39,672.49
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,942.35,690.35
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,973.05,707.44
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,1000.45,722.33
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,1021.76,734.08
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,1039.43,743.67
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,1048.81,747.56
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,1054.23,749.21
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,1054.64,748.65
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,1051.06,745.82
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,1040.55,738.88
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,1026.16,729.74
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,1006.57,717.47
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,983.35,703.05
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,953.5,683.76
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,920.49,662.46
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,883.97,640.07
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,844.54,615.56
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,799.75,587.2
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,752.67,555.98
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,702.34,522.01
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,650.19,485.44
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,594.39,443.9
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,537.57,400.09
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,478.05,352.59
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,414.53,300.6
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,352.76,248.59
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,291.85,196.47
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,230.23,145.03
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,170.97,98.94
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,113.41,63.02
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,60.18,45.94
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,57.51,44.06
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,54.68,41.92
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,50.78,38.65
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,46.75,35.09
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,38.52,27.7
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,29.94,19.61
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.52,2.12
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,23.91,5.99
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,52.32,36.83
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,94.65,73.51
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,147.31,118.58
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,193.79,158.02
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,243.71,199.47
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,249.79,203.07
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,239.36,192.96
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,192.71,153.92
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,136.66,106.87
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,130.92,101.72
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,125.61,96.91
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,268.66,211.76
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,409.28,320.32
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,323.77,252.3
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,227.59,175.88
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,287.37,221.86
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,364.08,279.36
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,346.33,264.7
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,314.73,239.99
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,312.27,237.94
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,309.8,235.86
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,304.44,231.63
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,299.08,227.44
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,380.49,288.71
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,449.75,339.67
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,421.56,317.92
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,394.05,297.02
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,265.31,200.85
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,138.51,103.59
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,133.38,99.79
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,128.37,95.94
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,333.54,255.79
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,513.01,388.25
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,525.5,397.99
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,513.98,387.8
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,455.24,340.25
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,399.55,293.89
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,321.66,235.19
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,278.97,207.27
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,236.11,165.05
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,175.27,108.26
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,122.81,74.99
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,80.51,63.47
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,76.97,60.84
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,71.72,56.6
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,64.03,50.0
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,55.99,42.89
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,44.82,32.91
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,33.24,22.22
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,16.82,4.0
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,76.36,35.18
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,158.13,119.03
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,230.91,182.28
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,314.18,252.7
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,242.71,196.09
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,139.91,110.2
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,203.28,162.11
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,282.55,225.18
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,260.05,205.37
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,246.92,192.96
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,298.79,232.77
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,351.57,272.37
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,476.21,367.67
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,605.88,463.45
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,661.86,502.2
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,718.03,540.75
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,865.83,647.7
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,991.49,731.12
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,1001.97,734.7
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,1008.77,736.78
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,1009.29,736.34
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,1006.08,733.65
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,991.46,723.85
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,985.9,720.19
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,966.63,707.06
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,943.98,691.82
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,778.34,574.02
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,599.23,439.38
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,726.55,538.19
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,810.28,600.91
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,682.51,506.16
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,562.61,415.33
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,450.36,334.2
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,348.89,259.46
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,450.48,337.41
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,515.36,382.39
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,458.35,336.1
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,401.62,289.32
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,266.03,190.91
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,197.5,148.07
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,193.8,132.89
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,169.25,100.28
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,116.16,67.46
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,73.75,56.51
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,70.68,54.28
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,67.4,51.78
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,60.45,46.03
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,53.76,40.28
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,43.3,31.07
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,32.45,21.21
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,16.41,4.22
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,66.22,33.09
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,148.86,112.47
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,216.11,171.01
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,291.77,235.31
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,206.6,167.29
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,88.31,67.85
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,130.71,102.72
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,184.75,146.22
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,426.58,343.92
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,690.63,546.48
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,668.02,523.95
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,625.95,488.4
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,753.74,583.53
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,880.01,671.95
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,912.91,691.87
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,943.21,710.41
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,965.79,724.76
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,977.44,731.76
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,987.91,736.98
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,994.8,739.87
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,995.65,740.0
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,992.9,737.85
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,985.15,732.46
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,973.82,724.76
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,886.78,661.51
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,789.27,587.67
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,662.47,493.72
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,530.93,394.92
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,510.29,380.25
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,489.84,365.39
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,402.3,301.07
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,319.19,239.21
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,375.86,282.32
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,426.18,319.71
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,417.36,313.32
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,406.42,305.04
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,413.89,309.4
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,400.88,294.56
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,330.5,240.61
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,283.0,206.69
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,250.41,176.78
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,200.31,134.02
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,155.76,110.09
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,135.57,108.73
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,122.42,98.34
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,112.83,90.71
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,94.3,75.26
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,79.2,62.33
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,58.59,44.34
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,37.27,25.46
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,19.39,6.69
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,83.11,46.93
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,169.93,131.02
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,254.3,204.95
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,356.27,292.28
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,432.18,355.7
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,513.4,420.78
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,588.42,478.7
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,666.82,536.7
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,724.68,574.84
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,786.11,614.4
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,840.33,647.58
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,893.32,679.0
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,935.7,703.75
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,966.27,720.27
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,999.21,737.27
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,1028.97,751.94
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,1049.95,761.36
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,1067.14,768.39
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,1077.38,771.58
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,1083.6,772.41
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,1082.73,771.05
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,1077.76,767.34
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,1067.74,759.14
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,1053.68,748.61
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,1032.38,735.17
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,1007.37,719.5
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,976.98,700.46
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,943.25,679.25
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,904.2,654.11
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,862.21,626.96
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,816.33,597.41
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,767.97,565.18
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,715.62,527.55
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,661.42,487.73
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,604.1,444.84
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,545.78,399.91
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,484.64,351.08
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,423.28,300.76
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,360.63,248.6
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,293.3,192.48
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,230.17,140.49
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,169.15,93.92
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,110.25,58.49
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,63.17,47.58
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,55.26,41.27
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,53.05,39.62
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,49.43,36.68
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,45.7,33.48
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,38.27,26.9
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,30.55,19.78
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,15.0,4.27
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,87.31,52.4
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,178.98,138.04
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,253.22,202.65
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,341.4,276.94
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,413.54,336.64
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,490.6,398.05
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,558.52,449.59
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,628.8,501.08
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,687.53,542.76
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,746.32,583.16
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,796.93,617.22
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,842.25,647.13
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,883.33,672.41
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,922.05,695.74
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,953.76,714.61
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,982.43,731.39
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,1003.35,743.85
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,1009.4,746.54
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,1018.92,750.61
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,1024.66,752.27
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,1024.15,751.16
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,1019.85,747.74
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,1008.28,738.5
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,993.07,727.04
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,973.1,713.46
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,949.84,697.8
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,918.42,675.64
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,893.46,657.92
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,855.54,632.51
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,815.2,605.4
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,767.97,572.25
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,719.98,537.45
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,620.06,462.26
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,535.54,398.06
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,458.29,341.31
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,388.89,290.09
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,344.42,257.78
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,307.72,230.95
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,271.53,203.84
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,237.51,178.34
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,180.73,136.28
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,133.06,101.0
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,126.01,95.8
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,118.68,94.59
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,110.76,88.47
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,109.33,87.69
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,94.34,75.25
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,80.51,63.46
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,59.04,44.78
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,36.7,25.1
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,19.1,7.46
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.41,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,60.79,35.8
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,114.33,85.8
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,172.04,135.18
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,234.43,187.68
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,157.48,125.65
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,68.84,51.33
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,166.41,131.65
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,265.69,211.06
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,203.6,159.76
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,132.31,100.93
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,145.02,110.56
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,157.85,120.12
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,330.29,255.87
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,515.37,395.41
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,438.2,334.5
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,374.85,284.14
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,420.46,317.95
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,465.75,350.88
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,392.44,295.06
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,307.31,230.35
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,209.23,156.3
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,113.85,83.02
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,167.91,124.75
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,221.83,165.75
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,387.76,290.4
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,542.93,402.66
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,515.74,382.22
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,489.11,362.81
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,559.0,414.92
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,616.0,456.51
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,548.95,407.42
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,486.45,361.68
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,551.03,411.5
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,595.38,444.08
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,545.42,405.74
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,502.88,373.0
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,456.39,337.91
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,411.26,303.23
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,347.14,253.92
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,287.47,207.86
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,259.49,186.07
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,238.35,171.17
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,170.31,125.7
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,133.0,105.92
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,115.0,91.59
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,96.81,76.77
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,88.96,70.39
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,81.61,64.12
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,58.37,44.04
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,34.81,23.46
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,18.87,7.63
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,12.31,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,85.17,55.16
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,166.86,130.54
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,241.37,196.09
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,326.5,269.43
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,397.5,328.77
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,479.12,394.2
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,548.24,447.63
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,620.04,501.31
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,679.47,544.09
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,739.09,584.83
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,792.64,619.18
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,845.39,652.12
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,881.51,674.34
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,920.21,698.08
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,953.89,716.58
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,984.78,732.83
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,1006.55,742.72
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,1024.79,750.16
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,1025.12,745.91
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,1033.33,746.91
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,1033.75,743.72
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,1030.31,738.06
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,1021.69,728.29
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,1009.3,716.23
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,989.8,702.64
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,966.84,687.04
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,938.76,667.02
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,907.47,645.14
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,871.49,622.97
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,832.7,598.87
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,789.22,572.08
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,743.33,541.91
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,693.67,506.91
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,642.24,469.81
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,587.38,429.62
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,531.28,387.17
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,472.6,341.15
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,409.59,290.64
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,348.82,240.41
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,288.61,189.93
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,227.63,140.22
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,168.8,95.61
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,111.31,60.74
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,59.06,44.51
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,56.72,42.87
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,54.24,40.98
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,50.34,37.78
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,46.27,34.28
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,39.33,28.16
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,32.11,21.49
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,20.28,9.13
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,9.1,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,21.57,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,108.01,72.28
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,187.08,145.67
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,257.25,207.65
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,340.51,279.07
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,218.52,180.09
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,49.45,36.09
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,71.53,54.43
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,94.61,73.21
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,137.37,107.91
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,180.93,142.56
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,169.22,132.22
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,157.81,122.29
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,182.68,141.81
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,207.69,161.22
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,277.05,214.95
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,364.02,280.71
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,448.73,344.81
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,549.28,419.01
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,523.83,398.15
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,513.57,388.88
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,635.53,479.65
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,752.85,563.98
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,664.52,497.55
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,589.67,440.91
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,489.54,368.0
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,403.28,303.86
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,495.87,373.66
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,588.45,441.27
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,500.1,376.27
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,421.47,317.98
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,588.78,449.56
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,714.99,544.98
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,666.88,509.19
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,617.65,472.47
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,561.75,428.85
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,508.94,386.6
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,454.21,341.9
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,400.3,296.83
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,340.62,247.47
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,286.19,202.45
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,234.96,161.13
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,188.5,126.29
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,143.0,97.96
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,117.06,94.76
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,109.58,88.94
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,101.73,82.64
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,87.68,70.64
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,73.06,57.88
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,56.46,43.22
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,40.42,28.74
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,23.33,11.79
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.82,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.46,0.05
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.18,5.42
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,21.11,12.42
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,29.07,19.4
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,37.92,27.07
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,46.78,34.64
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,33.06,22.72
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,19.38,10.91
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,113.22,90.47
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,215.63,175.11
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,121.48,96.58
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,34.49,23.36
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,74.05,56.31
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,114.72,89.72
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,142.62,112.23
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,170.71,134.63
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,184.7,145.65
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,198.66,156.62
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,185.8,146.03
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,173.07,135.62
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,242.34,190.82
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,311.7,245.08
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,439.51,343.89
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,553.18,428.8
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,523.51,405.71
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,494.31,383.46
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,450.39,350.14
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,407.84,317.65
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,359.13,280.37
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,309.37,241.93
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,357.62,279.41
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,400.07,311.68
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,290.3,226.83
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,184.82,143.92
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,197.97,154.38
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,210.54,164.19
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,216.66,169.2
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,221.91,173.51
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,250.87,194.9
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,267.74,205.45
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,220.09,169.93
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,174.77,136.87
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,159.78,124.91
2016,5,2,17,0,85.0,188.0,3.3,17.0,227.0,142.85,118.71
2016,5,2,17,15,77.0,164.0,3.0,16.5,195.5,126.24,105.03
2016,5,2,17,30,69.0,140.0,2.7,16.0,164.0,109.21,90.73
2016,5,2,17,45,58.5,115.5,2.4,16.0,133.5,91.47,75.34
2016,5,2,18,0,48.0,91.0,2.1,16.0,103.0,73.33,59.29
2016,5,2,18,15,31.0,68.0,1.8,15.5,75.0,55.76,43.54
2016,5,2,18,30,14.0,45.0,1.5,15.0,47.0,37.83,27.2
2016,5,2,18,45,7.0,25.5,1.2,14.5,26.5,22.18,11.56
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.46,0.0
2016,5,2,19,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
