Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,38.55,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,133.98,95.08
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,222.58,176.71
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,299.8,244.99
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,386.64,319.13
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,457.83,378.77
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,533.32,439.55
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,599.36,490.11
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,664.57,537.61
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,722.26,577.43
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,779.44,615.96
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,828.51,647.85
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,875.87,678.03
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,907.86,696.75
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,945.22,719.1
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,974.89,735.93
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,1001.29,750.52
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,1021.72,762.57
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,1038.48,772.31
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,1047.43,775.53
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,1052.45,776.37
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,1052.48,775.6
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,1048.51,772.41
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,1038.13,763.72
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1023.86,752.69
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,1003.46,739.23
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,979.47,723.5
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,950.71,703.29
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,918.7,680.99
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,881.04,656.17
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,840.52,629.28
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,796.23,599.6
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,749.54,566.81
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,698.85,529.31
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,646.34,489.56
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,590.46,446.41
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,533.5,401.1
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,474.01,352.48
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,414.28,302.22
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,353.26,249.82
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,286.96,192.86
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,225.57,141.06
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,166.16,94.68
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,108.15,58.85
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,61.93,47.77
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,54.13,41.45
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,51.88,39.81
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,48.63,37.11
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,45.27,34.18
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,38.71,28.3
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,31.9,21.91
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,21.0,10.76
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,35.89,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,126.66,89.95
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,213.94,168.51
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,290.13,235.39
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,375.66,308.24
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,446.49,367.2
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,521.71,427.33
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,588.18,477.65
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,656.47,527.3
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,710.78,564.53
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,768.07,603.15
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,818.02,634.7
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,866.41,664.53
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,907.5,689.54
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,946.04,712.52
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,967.29,723.9
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,994.59,739.49
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,1015.08,751.61
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,1031.97,761.46
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,1042.63,765.83
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,1049.41,767.8
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,1049.27,766.58
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,1045.19,762.98
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,1036.25,755.26
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,1023.44,745.19
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,1003.52,732.08
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,980.03,716.75
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,951.35,696.66
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,919.44,674.5
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,882.77,650.48
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,843.21,624.39
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,798.95,594.92
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,752.24,562.14
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,701.66,525.04
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,649.25,485.73
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,593.77,443.25
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,537.15,398.63
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,477.73,351.11
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,418.07,301.89
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,351.87,246.09
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,290.76,193.56
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,229.26,142.24
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,169.81,96.41
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,110.88,60.22
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,63.46,48.44
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,55.89,42.42
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,54.1,41.21
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,50.18,37.98
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,46.08,34.44
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,39.96,29.02
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,33.64,23.13
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,22.31,11.81
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,11.82,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,68.17,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,153.27,108.8
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,244.88,190.01
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,319.52,254.64
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,402.54,323.76
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,472.59,380.15
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,543.87,434.95
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,606.8,481.27
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,670.57,525.57
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,726.89,561.22
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,782.56,595.32
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,828.97,622.12
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,873.28,646.92
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,903.83,664.22
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,939.61,684.87
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,967.41,699.39
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,991.79,711.74
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,1010.97,722.25
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,1026.51,730.61
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,1034.34,732.87
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,1038.25,732.92
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,1036.72,731.24
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,1031.3,727.35
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,1021.06,719.94
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,1007.04,710.33
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,986.48,698.16
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,962.47,683.86
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,932.92,666.58
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,900.32,647.15
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,863.51,624.33
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,823.96,599.5
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,750.51,546.9
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,680.82,494.78
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,665.04,487.86
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,632.94,467.51
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,551.61,406.64
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,487.57,358.35
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,452.46,329.96
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,402.25,287.0
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,334.08,234.17
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,286.57,198.85
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,236.18,162.13
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,202.93,141.12
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,161.46,115.47
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,139.67,111.25
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,124.16,99.23
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,108.06,86.43
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,91.38,72.65
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,74.13,58.05
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,57.29,43.55
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,39.96,28.27
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,24.98,13.95
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,21.98,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,62.36,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,145.75,104.52
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,233.81,182.44
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,306.93,246.28
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,388.11,314.81
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,457.91,371.74
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,531.75,429.46
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,596.08,476.81
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,658.81,520.83
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,715.51,559.72
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,771.75,597.55
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,821.81,629.18
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,870.31,659.21
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,909.61,682.04
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,937.48,696.95
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,968.01,713.56
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,995.43,727.92
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,1015.63,738.99
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,1032.19,747.8
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,1042.44,751.2
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,1048.82,752.28
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,1047.81,750.32
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,1042.81,746.07
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,1034.38,738.36
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1022.0,728.35
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,1001.54,714.86
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,977.49,699.24
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,948.62,679.29
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,916.45,657.34
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,879.06,633.81
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,838.76,608.26
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,794.24,579.69
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,747.3,548.23
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,696.33,512.46
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,643.52,474.3
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,587.63,432.68
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,530.87,388.99
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,471.89,343.01
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,412.61,295.0
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,351.65,243.92
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,285.59,188.38
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,224.44,137.68
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,165.2,92.22
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,107.92,57.64
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,62.48,47.41
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,54.65,41.17
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,52.43,39.59
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,48.84,36.66
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,45.09,33.45
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,38.96,28.05
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,32.59,22.18
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,22.19,12.03
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,12.73,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,15.95,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,47.64,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,120.13,86.71
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,194.99,153.02
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,263.72,213.06
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,341.02,278.75
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,372.36,305.36
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,400.1,327.63
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,365.59,297.25
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,317.84,255.44
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,521.69,419.25
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,729.3,576.45
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,777.1,607.43
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,823.43,637.82
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,858.3,660.61
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,895.6,685.03
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,923.92,701.97
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,949.12,716.75
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,969.38,727.41
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,986.29,735.81
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,995.33,739.33
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,1000.69,740.55
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,1000.82,739.9
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,997.24,736.95
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,984.07,726.24
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,979.75,721.67
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,960.22,708.07
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,937.37,692.42
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,836.4,620.02
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,725.77,535.54
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,731.4,540.57
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,730.48,540.33
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,604.35,448.63
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,492.22,365.71
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,532.2,397.38
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,556.9,416.04
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,476.01,355.38
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,409.39,305.65
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,416.21,309.07
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,398.76,289.27
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,331.88,237.61
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,293.05,210.19
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,238.98,161.24
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,170.7,102.01
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,116.36,67.95
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,71.95,55.41
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,69.21,53.44
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,66.27,51.22
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,59.82,45.89
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,52.94,40.02
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,45.5,33.45
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,36.16,24.99
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,23.78,13.24
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,11.02,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,6.37,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,2.19,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.38,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.58,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,8.78,1.77
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,11.43,4.0
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,14.08,6.19
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,39.71,27.52
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,65.46,48.61
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,62.37,45.87
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,59.28,43.16
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,49.54,34.97
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,39.81,26.86
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,133.65,102.53
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,232.18,179.95
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,140.68,107.17
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,53.27,37.18
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,89.18,65.77
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,125.73,94.49
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,193.93,147.76
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,262.64,200.45
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,221.46,168.55
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,180.93,137.18
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,218.3,165.66
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,255.39,193.45
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,186.63,140.63
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,119.0,88.14
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,244.36,185.08
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,373.19,281.41
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,498.9,376.22
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,609.09,457.09
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,431.62,326.76
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,263.6,199.93
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,260.45,198.21
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,257.18,196.01
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,210.65,160.57
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,164.92,125.38
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,234.19,179.83
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,296.2,227.82
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,213.35,164.22
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,138.02,105.99
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,181.33,135.63
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,203.82,148.33
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,170.75,127.72
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,141.73,116.15
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,126.62,103.68
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,110.94,90.54
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,94.07,76.18
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,76.65,61.06
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,61.35,47.59
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,43.22,31.39
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,26.48,15.77
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.79,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.55,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.61,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,93.67,66.89
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,166.23,129.29
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,225.4,180.72
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,289.9,235.6
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,220.51,179.02
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,126.99,99.87
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,106.16,82.3
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,86.67,65.77
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,371.91,301.55
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,670.1,533.2
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,641.93,506.0
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,589.79,461.96
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,623.54,484.92
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,655.83,506.22
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,663.75,508.6
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,668.81,508.99
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,726.98,550.42
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,785.17,590.81
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,904.4,676.88
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,999.55,740.45
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,1000.46,738.9
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,997.72,735.52
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,996.72,731.93
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,980.44,718.25
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,961.4,704.78
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,939.12,689.26
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,912.92,669.83
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,883.61,648.46
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,848.46,624.54
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,810.64,598.8
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,768.95,570.43
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,724.8,538.53
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,676.04,502.66
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,625.65,464.88
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,572.79,424.32
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,518.81,381.8
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,458.36,333.34
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,400.44,285.48
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,341.88,236.26
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,284.21,187.39
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,225.89,139.57
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,169.67,96.96
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,108.0,58.51
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,62.97,47.2
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,60.9,45.88
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,58.67,44.35
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,54.64,41.1
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,50.4,37.53
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,43.69,31.72
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,36.71,25.4
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,24.18,13.74
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,12.6,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,11.45,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,28.5,1.4
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,94.95,67.4
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,159.44,122.32
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,227.57,179.75
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,315.33,251.93
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,380.44,304.45
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,450.3,359.01
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,517.55,410.23
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,595.39,467.66
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,651.59,506.86
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,707.93,545.12
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,759.12,578.16
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,809.72,610.08
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,849.38,635.21
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,886.91,658.75
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,912.25,672.97
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,940.45,689.12
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,959.99,700.88
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,976.21,710.62
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,986.01,714.86
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,992.23,716.93
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,992.34,716.62
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,988.79,714.11
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,977.26,705.45
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,962.22,694.65
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,942.84,682.21
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,920.28,667.73
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,891.72,649.3
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,860.57,629.1
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,825.52,605.99
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,788.13,580.87
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,745.69,551.13
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,701.84,519.84
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,654.89,485.68
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,606.76,449.89
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,553.24,409.29
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,501.5,369.0
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,446.95,325.64
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,393.0,281.72
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,327.55,232.9
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,286.72,205.49
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,242.42,165.4
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,185.93,116.51
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,142.79,94.48
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,127.88,100.85
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,112.48,88.71
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,91.19,71.42
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,83.15,64.96
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,76.92,59.78
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,62.05,47.02
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,46.72,33.55
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,29.97,18.31
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,15.29,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,41.66,7.94
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,113.02,81.73
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,181.41,140.61
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,245.98,195.95
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,317.66,255.97
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,382.97,309.39
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,452.8,364.77
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,511.74,410.09
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,572.08,455.34
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,634.49,500.41
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,692.13,540.94
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,735.88,569.27
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,777.78,595.71
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,818.95,622.12
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,858.29,646.46
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,883.99,661.13
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,906.44,673.51
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,928.65,686.56
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,947.9,697.79
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,956.22,700.65
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,961.13,701.24
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,963.69,701.73
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,962.87,700.08
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,968.34,701.54
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,967.29,698.57
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,768.85,560.8
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,541.5,393.93
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,510.58,372.7
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,480.42,351.09
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,467.02,341.64
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,453.54,332.08
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,482.46,352.73
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,506.16,369.07
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,515.17,376.79
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,514.99,377.53
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,475.16,348.55
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,436.2,319.96
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,426.78,311.02
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,396.85,283.59
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,327.08,232.33
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,282.74,202.9
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,242.69,166.0
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,188.94,118.99
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,140.7,89.63
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,102.4,79.82
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,96.63,75.53
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,90.48,70.8
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,81.73,63.74
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,75.02,58.17
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,60.78,46.05
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,46.1,33.21
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,28.81,17.59
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,11.38,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.91,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,11.44,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,31.94,19.82
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,53.17,38.08
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,80.98,61.51
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,116.08,90.64
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,146.83,115.7
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,178.58,141.01
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,259.73,205.59
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,335.4,264.06
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,229.66,179.91
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,104.9,78.97
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,107.03,80.4
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,109.22,81.7
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,66.5,47.57
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,24.79,14.21
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,308.54,236.35
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,595.39,440.63
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,708.01,517.2
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,820.37,591.73
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,887.59,634.76
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,956.11,677.67
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,957.22,676.97
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,955.0,675.05
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,951.82,673.43
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,944.9,669.52
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,867.77,617.41
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,790.77,563.93
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,701.64,502.64
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,617.67,443.67
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,612.12,442.15
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,604.69,438.65
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,660.37,482.21
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,692.45,507.62
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,645.85,474.11
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,598.37,439.78
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,547.44,401.98
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,497.97,364.36
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,411.47,300.58
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,354.8,260.18
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,321.53,234.56
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,286.97,207.39
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,246.48,177.43
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,209.17,150.78
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,163.9,114.48
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,106.11,83.71
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,100.14,79.3
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,93.78,74.36
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,84.8,66.93
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,77.64,60.83
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,63.14,48.35
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,48.19,35.17
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,31.85,20.27
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
