Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.74,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,21.23,4.04
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,72.15,51.54
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,124.32,96.44
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,183.48,146.69
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,256.09,206.99
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,316.63,256.16
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,381.39,307.24
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,440.09,351.45
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,501.66,396.36
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,568.17,443.94
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,624.5,482.98
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,673.09,515.53
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,721.38,547.18
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,761.87,572.49
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,801.16,596.5
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,835.96,617.27
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,869.09,636.62
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,894.65,651.2
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,914.56,662.09
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,930.27,669.68
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,942.95,675.33
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,871.69,624.16
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,790.11,566.61
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,802.51,575.14
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,803.74,575.62
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,789.67,564.34
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,769.46,549.38
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,816.07,584.32
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,845.87,607.17
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,811.59,584.18
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,775.26,560.15
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,690.77,500.39
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,614.62,445.89
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,580.03,422.36
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,544.68,397.47
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,508.33,371.58
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,471.03,344.0
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,433.05,314.54
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,390.05,280.04
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,338.72,238.98
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,286.62,196.66
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,234.25,162.69
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,204.92,149.16
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,173.97,126.46
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,141.57,112.43
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,130.0,103.61
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,118.04,94.22
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,97.63,77.53
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,80.87,63.54
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,65.48,50.34
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,49.57,36.35
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,32.6,20.92
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,6.82,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,13.2,1.06
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,42.39,28.15
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,71.54,53.03
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,105.61,81.76
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,141.67,111.78
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,192.45,152.94
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,236.8,187.94
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,278.57,219.87
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,321.07,251.48
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,325.87,252.9
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,314.53,242.23
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,319.34,244.2
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,323.03,245.21
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,310.59,234.79
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,283.79,213.86
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,286.64,215.51
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,289.42,217.01
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,280.08,209.5
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,270.87,202.18
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,204.97,152.78
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,140.5,103.86
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,207.24,154.81
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,274.11,204.34
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,262.74,195.31
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,251.41,186.76
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,277.02,205.4
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,302.18,223.31
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,325.82,240.22
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,348.77,256.52
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,339.82,250.72
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,330.88,245.12
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,221.12,164.96
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,112.75,83.02
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,98.55,72.5
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,84.42,61.69
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,97.09,71.82
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,109.62,81.81
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,120.86,90.99
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,131.78,99.97
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,148.25,113.13
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,163.52,125.35
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,188.22,143.1
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,199.82,150.54
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,161.59,123.76
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,130.25,105.79
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,114.39,93.03
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,98.37,79.85
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,81.85,65.81
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,65.15,51.35
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,49.03,37.21
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,32.65,22.62
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,19.82,10.88
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,7.02,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.64,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,1.73
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,37.21,24.86
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,62.16,46.8
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,99.71,79.17
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,135.11,109.48
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,229.59,189.59
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,337.36,278.74
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,321.92,264.0
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,309.21,251.09
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,295.03,237.88
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,289.73,231.52
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,308.95,245.35
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,327.72,258.57
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,433.68,339.96
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,527.57,409.46
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,530.98,409.01
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,532.73,407.87
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,485.67,371.62
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,452.77,345.75
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,391.03,298.59
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,317.93,242.62
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,388.4,295.46
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,445.5,336.96
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,399.71,301.99
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,345.29,260.98
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,395.61,298.36
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,434.8,326.76
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,380.17,286.39
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,322.99,244.1
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,332.29,251.36
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,342.68,259.16
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,293.66,222.65
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,247.19,187.83
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,282.41,214.89
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,312.29,237.46
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,284.46,216.62
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,262.19,200.07
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,296.71,226.22
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,321.9,244.19
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,251.73,191.62
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,188.94,144.96
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,166.81,128.5
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,145.46,112.42
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,107.22,82.2
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,68.13,53.2
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,59.22,45.88
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,50.33,38.42
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,41.46,30.77
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,32.6,23.02
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,24.65,15.98
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,16.7,8.86
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.1,2.81
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.5,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.82,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,20.7,11.19
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,32.64,21.64
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,47.75,34.57
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,63.12,47.51
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,79.95,61.54
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,96.73,75.29
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,113.98,89.06
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,131.21,102.57
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,127.3,98.99
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,123.81,95.82
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,95.36,72.34
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,68.25,50.07
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,82.99,61.71
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,98.08,73.48
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,179.76,137.88
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,263.19,201.81
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,243.14,185.8
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,223.41,170.31
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,277.78,211.24
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,332.11,251.13
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,466.65,350.89
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,598.39,444.52
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,547.84,406.06
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,509.56,377.16
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,448.22,333.11
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,388.55,289.7
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,536.22,398.65
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,670.16,492.7
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,546.13,403.7
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,430.97,319.99
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,354.61,264.47
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,281.84,210.5
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,275.03,206.25
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,268.16,201.77
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,244.43,184.14
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,221.17,166.8
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,277.88,210.16
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,322.12,242.9
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,298.2,223.88
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,272.48,203.25
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,228.77,171.2
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,197.91,149.67
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,175.74,132.9
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,144.74,116.94
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,129.51,104.85
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,113.69,92.02
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,84.38,67.22
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,54.65,41.7
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,47.74,35.72
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,39.04,27.91
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,27.55,17.31
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,15.71,1.5
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,9.1,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.82,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.5,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,8.34,1.15
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.18,5.38
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,19.35,10.69
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,25.53,15.94
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,68.48,52.0
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,114.98,90.38
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,87.46,67.2
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,62.8,46.53
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,139.25,108.94
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,219.67,172.66
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,153.35,118.82
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,89.8,67.16
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,105.42,79.51
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,121.07,91.73
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,286.99,221.82
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,451.56,344.43
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,551.63,417.58
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,636.84,478.61
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,430.7,326.71
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,207.95,156.91
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,342.91,259.48
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,469.36,351.46
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,425.27,317.73
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,382.03,285.28
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,602.18,448.81
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,797.27,584.92
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,828.23,609.84
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,846.28,625.23
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,745.45,551.49
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,648.15,478.51
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,596.19,441.88
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,548.71,407.74
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,529.84,394.83
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,510.0,380.64
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,486.03,363.15
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,458.54,342.36
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,421.28,313.52
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,382.13,282.44
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,308.96,228.66
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,264.65,198.3
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,236.96,171.24
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,198.01,135.13
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,162.91,116.44
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,145.19,117.17
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,130.19,105.29
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,114.62,92.7
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,98.77,79.46
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,82.42,65.51
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,65.54,50.92
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,48.17,35.6
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,32.85,21.63
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.87,2.34
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.1,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,17.7,5.64
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,51.44,36.33
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,84.71,65.36
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,128.32,102.93
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,168.13,136.93
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,205.2,168.01
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,242.21,198.3
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,185.87,150.53
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,129.11,101.94
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,145.86,115.38
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,162.77,128.72
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,343.54,275.07
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,510.32,403.23
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,541.17,423.65
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,571.2,443.84
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,584.6,450.93
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,596.09,456.69
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,458.35,352.02
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,293.46,224.78
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,174.74,133.16
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,59.68,42.15
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,201.69,153.97
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,345.83,262.96
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,368.41,278.47
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,379.01,285.48
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,414.67,311.66
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,448.82,336.39
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,416.73,312.14
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,385.46,288.75
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,370.56,278.0
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,355.89,267.36
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,448.61,337.13
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,529.84,396.37
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,579.93,436.39
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,605.3,456.26
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,427.27,323.21
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,295.48,223.76
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,255.11,194.26
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,222.08,169.77
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,205.0,156.95
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,188.19,144.25
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,201.78,151.66
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,212.87,156.99
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,128.25,95.63
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,57.46,43.85
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,49.9,37.64
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,42.35,31.31
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,35.26,25.27
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,28.18,19.12
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,21.11,12.88
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.06,6.57
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,8.78,1.76
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.5,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.63,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.51,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,11.87,4.54
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,20.25,11.69
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,22.91,13.87
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,25.57,16.02
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,28.68,18.55
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,31.8,21.08
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,47.78,34.24
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,63.8,47.26
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,62.51,46.04
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,61.21,44.85
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,81.76,61.51
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,102.72,78.34
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,105.5,80.39
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,108.28,82.45
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,144.61,111.25
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,181.04,139.44
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,390.71,300.23
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,604.75,452.33
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,657.6,487.3
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,716.03,526.64
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,663.59,488.21
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,620.02,456.62
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,650.19,478.3
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,679.13,497.99
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,638.52,468.48
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,598.93,440.19
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,515.14,380.42
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,438.48,325.07
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,344.6,257.82
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,257.61,193.92
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,294.28,221.98
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,329.2,247.71
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,269.52,203.63
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,218.5,165.88
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,218.28,166.13
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,216.87,165.22
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,196.46,149.89
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,182.7,139.72
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,157.74,121.56
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,126.86,102.6
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,112.07,90.72
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,97.13,78.48
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,72.18,57.21
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,56.83,43.96
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,48.41,36.57
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,40.45,29.34
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,29.03,18.82
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,17.24,4.57
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,27.94,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,81.72,46.3
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,146.03,109.29
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,219.36,172.16
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,288.89,231.22
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,363.55,292.55
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,250.56,203.08
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,82.73,63.51
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,117.6,92.2
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,152.98,120.24
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,168.52,131.9
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,184.18,143.57
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,199.45,154.78
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,214.78,165.93
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,282.88,217.57
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,340.53,259.81
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,404.28,306.21
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,468.37,351.76
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,485.46,362.99
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,501.98,374.14
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,770.02,569.75
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,983.12,709.48
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,982.88,706.19
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,979.0,703.22
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,971.71,697.54
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,960.84,689.72
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,941.26,677.2
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,918.56,662.8
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,891.17,644.16
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,861.06,623.82
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,826.64,601.85
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,789.7,578.1
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,748.58,550.81
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,705.45,520.57
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,658.57,487.06
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,610.15,451.56
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,559.06,413.36
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,504.37,371.32
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,448.65,327.13
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,392.99,281.59
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,336.48,234.4
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,281.12,187.63
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,225.42,141.84
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,165.62,95.99
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,112.7,63.21
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,67.37,51.64
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,65.21,50.16
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,62.86,48.45
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,59.08,45.33
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,55.09,41.92
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,48.66,36.4
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,40.45,29.1
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,29.41,19.01
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,18.03,5.53
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,15.99,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,40.68,20.89
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,99.94,73.42
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,157.88,122.73
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,127.03,99.72
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,82.39,63.01
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,243.76,196.34
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,401.41,321.51
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,298.13,237.71
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,168.73,131.26
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,85.42,64.25
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,8.82,1.57
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,10.15,2.63
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,11.49,3.68
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,200.59,155.04
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,402.03,307.33
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,310.68,236.55
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,211.44,159.87
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,210.28,158.92
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,209.14,157.79
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,184.3,138.31
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,159.73,119.11
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,223.68,167.73
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,287.64,215.27
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,327.6,244.01
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,376.62,278.92
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,496.82,366.25
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,618.3,451.01
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,492.46,361.56
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,377.92,278.94
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,494.14,364.81
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,596.68,437.33
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,480.16,353.91
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,372.37,275.83
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,425.16,315.68
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,470.44,348.5
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,403.34,299.01
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,346.97,257.63
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,368.11,273.08
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,374.12,275.2
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,340.86,245.85
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,298.88,207.77
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,249.82,168.93
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,203.46,134.46
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,157.12,104.91
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,116.92,92.8
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,110.7,88.19
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,108.55,86.87
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,97.9,78.08
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,86.82,68.73
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,71.33,55.47
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,55.31,41.42
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,37.63,25.66
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,17.9,5.84
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,22.63,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,63.24,35.55
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,121.35,88.73
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,195.13,150.77
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,141.59,110.79
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,63.88,47.29
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,60.17,44.26
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,57.44,41.9
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,66.78,49.29
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,76.19,56.61
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,184.01,143.35
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,293.12,228.12
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,354.56,274.18
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,431.62,330.76
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,641.83,489.49
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,844.26,632.4
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,716.16,534.87
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,552.8,411.57
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,411.39,308.98
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,274.12,205.71
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,256.64,192.39
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,239.38,178.93
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,203.83,152.04
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,168.7,125.33
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,179.89,133.85
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,190.92,142.16
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,244.83,182.68
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,298.11,222.1
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,506.36,376.2
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,692.34,506.14
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,680.29,497.61
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,665.7,488.37
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,653.72,480.89
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,636.39,469.33
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,487.54,361.52
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,361.66,268.52
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,423.06,314.85
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,465.48,344.47
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,423.66,312.23
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,381.94,279.76
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,341.2,244.33
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,289.14,197.66
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,237.37,155.89
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,187.77,118.38
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,140.41,88.86
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,99.04,77.63
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,94.24,74.11
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,89.12,70.21
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,82.52,64.8
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,75.58,58.95
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,65.84,50.61
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,52.72,39.09
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,36.37,24.55
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,20.22,7.75
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
