Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,25.8,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,77.14,45.18
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,137.64,101.31
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,206.89,159.9
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,268.76,212.47
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,337.35,269.18
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,353.16,282.62
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,349.76,279.86
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,392.38,312.15
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,433.73,342.37
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,477.26,374.46
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,520.56,405.8
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,429.81,333.4
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,328.74,252.38
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,349.79,267.3
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,370.49,281.44
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,351.12,265.46
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,331.53,249.51
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,344.75,259.03
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,357.79,268.32
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,273.08,204.94
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,183.71,137.15
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,230.12,172.4
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,276.39,206.92
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,246.68,184.12
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,217.3,161.7
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,331.23,246.8
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,436.87,323.48
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,384.77,284.72
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,330.46,244.6
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,274.86,203.83
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,220.2,163.24
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,335.1,249.38
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,441.69,326.94
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,534.49,398.72
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,599.38,446.61
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,522.97,387.62
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,465.48,343.67
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,358.69,266.05
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,270.33,202.37
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,292.02,215.52
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,294.82,211.78
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,253.39,176.42
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,196.81,130.34
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,162.77,111.92
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,132.91,105.7
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,121.54,96.88
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,109.57,87.39
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,96.34,76.48
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,82.53,64.85
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,69.74,53.94
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,53.41,39.69
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,37.01,25.12
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,20.71,8.49
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,22.1,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,62.21,36.1
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,119.49,87.6
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,184.72,142.82
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,254.31,201.33
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,325.79,260.6
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,332.75,266.87
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,317.69,254.39
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,360.55,287.26
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,402.61,318.51
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,379.16,297.76
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,361.88,281.56
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,391.41,302.61
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,420.41,322.86
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,491.45,376.24
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,564.6,430.1
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,587.68,444.37
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,609.23,457.61
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,628.18,470.45
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,660.24,492.29
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,614.68,457.05
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,581.43,430.68
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,586.38,433.34
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,590.22,435.11
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,554.98,408.79
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,531.01,390.49
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,499.56,367.72
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,468.62,345.27
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,513.43,378.23
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,558.31,410.57
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,421.81,312.13
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,293.22,217.42
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,349.37,259.42
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,400.91,297.08
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,447.68,332.02
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,487.08,360.72
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,489.15,362.43
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,477.88,352.97
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,430.1,316.4
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,383.27,279.91
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,339.84,245.77
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,296.4,212.2
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,253.5,178.29
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,210.45,145.49
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,168.13,117.1
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,129.01,102.38
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,123.76,98.66
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,118.18,94.54
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,108.84,86.95
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,94.08,74.58
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,76.23,59.42
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,57.89,43.5
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,39.27,26.98
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.5,7.25
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,7.73,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,14.96,4.88
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,34.21,21.9
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,53.99,38.69
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,79.46,59.91
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,105.72,81.53
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,189.44,150.15
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,265.6,211.66
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,187.34,147.67
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,108.36,82.17
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,124.6,94.89
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,140.85,107.39
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,152.96,116.4
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,165.22,125.44
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,195.11,148.4
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,225.18,171.26
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,229.1,173.5
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,233.04,175.81
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,281.62,212.32
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,343.71,258.25
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,283.87,212.73
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,238.33,177.99
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,246.29,183.85
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,254.11,189.53
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,298.19,222.22
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,341.76,254.11
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,338.46,251.43
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,335.01,248.82
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,385.37,285.22
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,427.52,315.02
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,425.44,313.53
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,422.87,311.86
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,402.31,297.14
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,382.17,282.74
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,412.35,305.33
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,434.15,321.31
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,379.45,281.31
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,325.39,241.85
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,307.96,229.23
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,290.14,216.06
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,223.42,166.68
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,165.24,123.46
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,173.0,129.56
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,178.69,134.04
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,168.51,124.73
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,149.24,118.2
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,135.24,107.38
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,120.73,95.93
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,104.52,82.84
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,87.78,69.0
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,72.94,56.42
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,54.77,40.71
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,37.6,25.53
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,20.11,8.62
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,3.18,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.14,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,15.38,6.72
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,24.65,14.58
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,35.27,23.47
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,45.9,32.23
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,77.09,57.71
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,109.31,83.64
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,120.49,92.3
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,131.73,100.95
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,146.49,112.35
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,161.41,123.79
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,178.83,137.12
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,196.39,150.47
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,278.77,214.14
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,352.26,269.64
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,557.36,426.42
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,738.98,559.61
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,650.77,490.67
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,543.7,408.67
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,677.84,508.66
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,808.29,601.76
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,697.62,519.29
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,585.7,435.71
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,671.05,498.22
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,760.58,560.89
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,683.82,504.8
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,616.55,455.65
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,459.42,342.4
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,310.85,231.78
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,396.47,296.12
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,474.09,353.16
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,594.42,446.97
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,684.05,514.91
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,639.21,480.44
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,592.69,444.65
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,515.15,384.47
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,455.7,338.58
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,425.97,315.4
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,384.03,281.54
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,338.5,244.49
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,293.94,208.07
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,245.05,173.97
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,213.09,155.21
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,167.79,117.28
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,104.76,82.01
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,106.78,84.22
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,113.27,90.11
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,101.57,80.7
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,89.39,70.65
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,74.35,57.87
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,60.16,45.46
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,40.95,28.53
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,21.6,10.08
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,11.37,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,16.12,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,41.43,23.22
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,92.35,67.06
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,147.8,113.76
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,80.26,60.69
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,10.54,3.09
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,30.84,19.91
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,51.22,36.62
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,53.9,38.57
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,56.58,40.51
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,47.73,33.18
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,38.89,25.9
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,47.78,32.89
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,56.7,39.83
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,118.6,88.85
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,182.44,138.54
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,153.33,115.21
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,124.66,92.41
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,156.97,117.43
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,189.41,142.28
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,320.62,241.4
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,444.53,331.74
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,351.69,262.64
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,253.11,188.83
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,272.29,202.74
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,291.16,216.09
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,297.82,220.74
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,304.22,225.22
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,264.24,195.59
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,224.81,166.28
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,235.22,173.99
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,245.38,181.35
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,289.99,214.08
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,331.21,243.67
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,309.16,227.34
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,291.22,214.23
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,351.51,257.96
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,400.52,291.51
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,409.54,294.93
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,393.45,276.25
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,338.22,231.16
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,282.59,185.42
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,235.09,153.12
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,204.23,136.81
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,146.01,92.54
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,71.58,54.3
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,69.64,53.15
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,67.53,51.69
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,62.83,47.98
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,57.81,43.87
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,51.49,38.48
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,43.29,31.24
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,32.75,21.77
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,21.87,10.56
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,22.91,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,65.09,39.66
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,122.34,90.05
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,188.68,145.98
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,134.22,104.92
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,52.12,37.61
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,61.07,44.91
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,70.14,52.09
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,116.13,89.15
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,163.36,126.41
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,148.55,113.79
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,134.06,101.58
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,262.21,202.19
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,387.92,297.13
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,362.76,276.27
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,336.18,254.77
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,399.58,301.47
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,463.31,347.19
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,474.95,354.47
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,486.03,361.52
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,605.78,447.91
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,723.13,529.29
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,758.37,553.64
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,791.66,576.87
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,792.35,575.46
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,790.84,572.81
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,792.97,573.99
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,795.61,575.43
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,828.96,603.57
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,849.37,620.3
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,814.54,597.01
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,777.37,572.34
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,736.86,543.87
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,694.4,513.51
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,602.46,444.46
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,531.2,390.22
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,524.6,386.5
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,499.53,366.54
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,447.27,325.35
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,390.54,279.84
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,336.22,234.65
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,283.04,190.05
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,229.82,146.74
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,178.86,107.96
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,128.93,76.39
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,82.51,63.55
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,80.38,62.19
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,77.62,60.22
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,71.41,55.27
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,64.88,49.89
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,56.79,42.99
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,48.39,35.56
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,36.1,24.51
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,24.19,12.42
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.76,10.91
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,54.94,38.46
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,86.69,65.32
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,122.78,95.57
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,169.22,133.79
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,263.06,210.31
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,359.73,287.53
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,376.07,298.3
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,374.8,295.34
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,444.22,347.86
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,503.98,391.98
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,506.66,390.51
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,490.65,375.71
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,395.51,302.62
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,269.88,205.28
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,226.95,172.04
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,184.9,139.18
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,234.92,177.22
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,285.1,214.62
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,279.82,209.83
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,274.56,205.28
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,302.46,225.81
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,330.05,245.86
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,365.47,270.98
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,389.73,287.75
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,668.39,496.42
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,890.52,648.7
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,864.42,629.71
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,835.87,611.11
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,810.16,594.08
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,774.28,570.16
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,706.19,518.97
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,646.7,473.72
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,592.71,435.3
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,544.18,400.13
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,462.16,340.4
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,396.85,292.8
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,392.04,289.0
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,372.81,273.15
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,337.38,240.41
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,279.73,187.06
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,225.62,142.65
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,173.6,102.72
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,123.76,71.58
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,77.91,59.93
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,75.5,58.32
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,73.32,56.82
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,69.3,53.69
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,64.8,50.03
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,57.1,43.44
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,49.1,36.34
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,36.83,25.28
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,24.94,13.28
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.94,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.14,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.22,2.08
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.3,4.67
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,17.6,9.1
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,22.9,13.49
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,25.56,15.64
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,28.23,17.77
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,112.35,86.04
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,202.17,155.51
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,400.08,305.96
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,599.46,444.82
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,641.11,473.09
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,681.96,502.59
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,786.37,577.18
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,886.41,645.64
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,906.91,659.65
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,924.48,672.58
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,934.25,679.07
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,940.71,683.4
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,942.25,684.15
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,940.44,682.89
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,935.22,679.95
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,933.96,679.7
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,916.27,666.78
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,895.47,652.05
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,870.33,635.35
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,834.68,611.71
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,802.56,590.08
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,773.06,570.14
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,730.9,539.43
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,691.33,509.9
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,647.49,477.78
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,600.03,442.49
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,550.47,405.12
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,499.73,365.81
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,446.06,323.23
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,392.33,279.44
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,337.31,233.76
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,282.57,187.72
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,227.66,142.56
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,174.62,101.76
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,116.52,64.19
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,67.66,51.37
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,65.18,49.65
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,63.6,48.61
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,62.17,47.53
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,60.77,46.4
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,52.83,39.63
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.43,33.09
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,34.59,23.39
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.39,12.3
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,13.08,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,27.09,14.14
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,63.81,45.54
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,107.15,82.05
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,146.15,114.89
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,188.24,149.76
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,149.07,117.91
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,106.13,81.87
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,128.29,99.46
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,150.67,116.84
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,229.66,179.58
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,303.04,236.36
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,284.09,219.9
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,251.94,193.66
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,182.2,139.17
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,114.54,85.67
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,120.96,90.44
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,127.39,95.11
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,209.49,158.22
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,292.6,220.24
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,172.18,128.5
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,55.22,37.76
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,284.25,213.96
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,513.7,380.03
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,404.63,300.37
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,291.02,216.78
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,205.68,153.16
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,121.64,89.06
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,81.7,58.29
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,41.95,27.32
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,47.73,31.88
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,53.5,36.41
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,66.81,46.85
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,80.07,57.23
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,62.77,43.87
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.3
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,43.08,28.64
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,40.83,26.97
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,37.69,24.59
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,34.56,22.2
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,64.29,46.13
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,93.66,69.71
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,141.35,107.28
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,182.96,139.78
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,165.33,122.88
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,140.7,113.26
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,135.23,109.37
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,121.52,98.42
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,107.84,87.11
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,93.78,75.25
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,76.61,60.44
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,60.53,46.27
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,41.48,29.35
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,21.89,11.34
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,11.37,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,23.96,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,67.39,42.08
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,121.57,89.6
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,184.44,142.37
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,252.92,198.89
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,321.4,253.92
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,381.87,301.31
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,446.33,349.89
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,504.27,391.41
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,570.42,437.04
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,623.22,473.01
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,676.15,508.25
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,722.08,537.87
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,766.96,565.93
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,721.43,530.88
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,656.57,483.12
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,778.64,569.6
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,897.72,646.98
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,821.27,591.59
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,727.71,524.54
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,728.92,524.6
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,728.13,522.33
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,732.95,526.05
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,736.29,528.77
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,774.07,553.6
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,814.21,579.14
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,792.76,564.6
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,775.07,553.05
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,780.43,555.73
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,779.89,554.35
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,735.43,525.81
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,691.02,497.25
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,650.94,470.86
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,610.71,443.83
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,583.48,426.19
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,555.31,407.01
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,492.13,361.93
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,434.24,320.43
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,345.15,256.24
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,268.56,201.05
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,293.74,214.36
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,295.1,205.05
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,247.58,172.89
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,220.26,159.42
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,170.46,126.15
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,148.17,118.24
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,132.0,105.59
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,115.82,92.69
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,99.12,78.95
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,82.28,64.83
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,64.95,50.13
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,47.42,34.95
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,32.36,21.68
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,16.73,7.46
