Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,8.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.27,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.38,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,8.77,1.52
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.18,5.32
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,18.91,10.21
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,24.65,15.06
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,56.55,41.65
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,90.29,69.34
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,147.59,116.16
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,217.25,171.87
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,199.41,156.67
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,190.97,149.1
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,319.17,250.42
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,455.91,353.77
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,333.65,258.83
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,213.48,164.0
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,273.02,209.7
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,347.2,264.95
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,423.98,322.09
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,500.72,377.95
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,516.99,388.15
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,532.62,398.16
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,513.47,383.14
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,494.13,368.22
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,516.52,383.23
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,537.76,396.99
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,671.14,493.12
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,781.02,568.66
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,717.75,521.72
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,655.0,476.39
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,659.68,480.53
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,658.91,480.21
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,634.26,463.23
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,607.94,445.04
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,617.29,455.39
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,609.41,451.45
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,558.89,413.42
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,507.25,373.61
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,453.22,330.52
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,398.9,285.9
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,337.67,235.08
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,281.91,187.65
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,225.53,140.56
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,170.83,97.79
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,116.98,63.07
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,65.75,50.17
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,55.23,41.62
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,53.51,40.41
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,50.48,37.94
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,47.27,35.23
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,42.97,31.55
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,38.53,27.54
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,30.3,20.08
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,21.71,11.54
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,10.81,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,9.1,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,17.62,7.61
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,34.39,22.71
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,51.4,37.44
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,71.06,54.14
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,90.62,70.41
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,159.61,127.79
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,237.99,191.55
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,280.74,224.67
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,324.54,257.96
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,525.23,416.29
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,723.4,560.52
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,766.28,587.12
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,807.39,613.53
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,758.54,575.92
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,658.93,498.15
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,672.69,506.63
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,683.89,512.48
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,836.67,626.03
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,959.25,707.62
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,901.13,665.65
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,812.84,597.48
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,551.36,412.92
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,274.14,205.49
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,176.95,132.46
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,81.38,58.46
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,334.21,253.11
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,585.4,433.6
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,640.75,473.04
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,692.46,510.19
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,425.83,319.8
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,169.46,126.37
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,134.69,100.07
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,100.38,73.47
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,229.1,172.89
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,349.17,262.37
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,288.52,217.05
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,234.51,176.8
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,281.05,211.96
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,323.73,242.96
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,269.92,202.97
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,220.94,166.96
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,226.25,167.26
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,216.03,155.09
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,160.69,118.85
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,126.73,101.43
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,112.61,90.25
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,98.43,78.79
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,83.38,66.23
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,68.17,53.33
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,53.98,41.16
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,39.65,28.63
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,26.89,17.29
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,14.07,5.61
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,7.03,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,38.64,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,111.36,71.91
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,171.62,127.74
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,243.32,189.52
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,234.16,186.75
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,194.5,156.0
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,155.85,124.3
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,112.07,87.09
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,123.73,96.15
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,135.45,105.04
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,136.51,105.28
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,137.79,105.73
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,160.21,123.03
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,182.83,140.25
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,377.75,292.79
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,556.57,426.3
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,625.15,474.38
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,679.96,512.47
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,737.87,554.29
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,808.08,603.78
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,767.4,571.22
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,735.6,545.27
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,731.03,541.4
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,724.75,536.28
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,716.83,530.35
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,700.01,518.39
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,747.48,553.78
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,783.2,580.45
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,758.04,562.76
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,731.82,544.53
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,717.69,534.81
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,700.6,522.82
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,641.15,479.37
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,584.83,437.94
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,541.59,406.16
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,500.26,375.48
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,474.68,356.42
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,447.05,335.28
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,399.61,299.86
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,352.01,264.47
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,327.26,244.17
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,291.32,214.55
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,256.23,185.29
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,217.99,154.36
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,178.02,126.89
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,141.01,113.1
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,125.75,101.03
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,111.91,89.93
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,81.39,64.43
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,54.07,41.22
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,48.88,36.78
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,43.46,31.91
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,33.47,22.83
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,24.18,13.7
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,12.21,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,34.93,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,100.44,64.75
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,161.07,119.74
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,236.45,184.09
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,234.55,186.82
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,204.79,164.19
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,304.73,246.33
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,422.08,340.04
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,522.76,417.82
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,627.36,496.23
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,539.03,424.45
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,406.3,317.6
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,616.32,481.53
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,822.47,629.88
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,669.91,513.33
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,468.35,355.57
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,628.57,476.51
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,794.54,595.18
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,782.83,583.58
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,756.25,562.92
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,891.61,663.52
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,994.07,732.45
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,994.08,731.11
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,990.34,728.08
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,937.17,690.0
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,863.83,632.29
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,908.94,669.78
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,931.51,685.46
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,904.95,667.48
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,875.51,647.83
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,841.93,625.03
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,805.57,600.28
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,764.41,572.35
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,720.99,540.77
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,674.28,505.67
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,625.73,468.49
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,574.19,428.51
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,521.76,386.78
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,466.8,342.51
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,411.39,296.59
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,354.53,248.03
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,291.43,194.31
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,233.89,146.02
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,177.86,101.92
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,119.76,65.32
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,75.61,58.26
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,71.76,55.39
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,72.82,56.62
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,66.83,51.8
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,60.39,46.47
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,52.97,40.22
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,45.12,33.35
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,34.22,23.55
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,24.19,13.86
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,12.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,42.64,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,121.19,78.5
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,185.95,138.34
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,263.1,204.77
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,329.63,262.44
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,402.44,323.51
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,465.85,374.91
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,530.38,425.24
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,589.32,468.67
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,649.01,510.98
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,702.05,546.99
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,754.32,581.59
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,799.86,609.64
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,836.72,631.2
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,873.54,654.5
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,907.78,675.86
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,935.93,691.67
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,960.94,705.35
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,979.27,715.68
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,994.06,723.79
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,1003.27,728.73
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,1008.72,731.39
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,1007.91,729.79
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,1003.28,725.88
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,993.89,717.63
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,980.75,707.13
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,961.23,694.06
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,938.4,678.96
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,911.18,661.39
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,881.03,641.89
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,846.72,619.28
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,809.61,594.72
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,768.36,567.51
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,724.75,536.86
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,677.58,502.41
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,628.57,465.82
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,576.18,425.81
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,523.07,384.17
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,467.84,339.81
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,412.19,293.89
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,354.81,245.69
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,297.8,197.26
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,233.41,144.31
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,177.07,100.34
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,121.33,64.03
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,68.17,51.76
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,60.58,45.74
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,53.6,40.12
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,50.9,38.03
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,48.05,35.74
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,43.75,32.15
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,39.29,28.23
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,31.92,21.52
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,24.27,13.95
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,12.02,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,36.13,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,103.34,66.56
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,163.72,120.96
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,238.98,184.36
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,303.01,238.04
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,373.22,294.8
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,435.52,343.58
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,501.01,392.71
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,559.32,434.84
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,618.7,476.23
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,671.12,512.07
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,720.47,543.9
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,765.4,571.54
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,808.78,597.69
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,845.87,620.23
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,880.6,641.08
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,909.55,657.33
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,926.27,665.74
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,945.44,676.63
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,961.31,685.46
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,970.37,690.11
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,975.87,692.71
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,976.79,693.2
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,974.04,691.55
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,965.36,684.94
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,953.13,676.24
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,935.12,664.82
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,913.99,651.51
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,888.71,634.81
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,860.64,616.33
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,750.0,540.06
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,644.95,463.43
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,688.04,499.45
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,710.04,518.5
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,664.44,485.6
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,617.12,451.14
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,566.55,413.61
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,514.93,374.12
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,461.63,332.57
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,403.16,285.95
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,346.84,239.29
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,291.27,192.63
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,234.84,146.01
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,180.08,103.52
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,126.28,68.57
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,68.42,51.51
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,60.48,45.26
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,59.01,44.3
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,56.59,42.5
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,54.05,40.51
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,49.24,36.54
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,44.24,32.19
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,35.78,24.58
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,25.76,15.06
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,31.02,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,90.71,57.77
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,146.57,106.91
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,212.89,161.88
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,280.7,217.75
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,355.26,277.8
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,402.23,315.04
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,447.8,349.91
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,523.2,406.75
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,603.53,465.5
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,655.36,502.09
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,706.9,537.12
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,691.18,522.11
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,656.76,493.51
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,619.04,463.94
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,573.63,428.58
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,696.83,516.74
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,824.69,603.61
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,721.13,527.64
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,611.47,447.43
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,661.77,483.27
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,723.1,524.85
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,851.48,617.74
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,960.63,690.45
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,948.35,679.79
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,932.52,668.13
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,872.96,626.66
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,810.05,580.02
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,696.07,501.86
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,588.51,426.23
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,694.8,507.54
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,772.38,565.39
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,733.88,538.17
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,693.45,509.92
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,606.43,445.33
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,534.28,391.32
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,528.46,388.28
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,502.25,367.88
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,450.1,327.34
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,398.21,285.87
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,344.92,241.91
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,292.76,198.41
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,244.68,165.03
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,220.08,153.12
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,161.16,105.91
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,92.95,64.51
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,84.61,65.88
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,81.85,63.95
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,75.81,59.04
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,69.45,53.75
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,61.2,46.79
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,52.6,39.28
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,40.5,28.55
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,27.94,16.88
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,14.78,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,31.28,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,91.21,58.24
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,147.99,108.62
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,215.33,164.83
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,277.48,216.4
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,351.31,275.34
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,412.25,323.48
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,476.49,372.68
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,535.02,415.46
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,595.15,458.05
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,646.7,494.57
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,698.04,529.67
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,743.23,558.8
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,783.79,584.43
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,820.2,607.84
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,854.4,629.7
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,883.35,646.75
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,909.55,661.96
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,835.04,609.73
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,736.03,536.65
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,859.74,626.2
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,951.95,686.46
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,952.41,685.72
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,949.36,683.6
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,941.4,677.45
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,930.0,669.17
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,912.53,658.06
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,892.1,645.07
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,867.24,629.17
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,839.84,611.58
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,807.85,590.6
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,773.37,567.87
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,735.03,541.57
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,694.58,512.67
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,650.51,480.45
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,604.85,446.39
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,553.67,407.54
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,503.88,368.83
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,452.3,328.52
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,396.21,283.76
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,339.43,240.91
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,305.08,217.48
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,252.73,170.85
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,186.8,113.49
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,137.35,81.11
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,91.41,62.65
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,82.29,63.69
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,79.83,62.0
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,74.42,57.63
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,68.72,52.92
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,60.82,46.38
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,52.59,39.28
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,40.49,28.55
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,27.93,16.93
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,14.79,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,35.55,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,101.79,64.6
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,159.77,116.78
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,232.36,178.02
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,296.06,231.81
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,366.29,289.43
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,426.8,337.67
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,490.39,386.61
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,440.13,345.69
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,350.29,273.51
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,442.15,343.32
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,528.42,406.33
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,666.84,507.67
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,793.25,593.65
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,829.77,615.71
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,863.96,636.79
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,883.33,646.66
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,908.01,660.12
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,927.3,671.31
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,943.34,680.49
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,953.08,684.36
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,959.34,686.15
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,959.63,685.64
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,956.31,683.02
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,948.98,677.08
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,938.09,669.01
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,920.52,657.69
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,899.82,644.47
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,874.51,628.69
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,846.48,611.1
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,814.48,590.48
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,779.83,568.02
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,740.44,542.16
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,698.87,512.85
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,575.09,421.52
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,477.23,348.21
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,466.81,341.42
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,446.24,326.35
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,403.66,294.9
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,369.99,269.72
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,338.03,239.33
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,287.87,190.34
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,232.83,145.08
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,179.4,103.6
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,127.98,70.25
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,73.21,46.84
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,63.2,47.52
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,61.54,46.42
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,60.01,45.27
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,58.46,44.05
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,53.06,39.53
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,46.05,33.44
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,36.77,25.21
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,27.21,16.25
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,13.74,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,26.74,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,73.72,45.98
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,134.14,98.0
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,198.3,151.56
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,259.06,202.44
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,327.04,258.06
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,205.95,163.49
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,58.33,42.15
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,97.6,73.74
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,138.06,105.5
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,411.4,324.4
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,675.85,522.45
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,719.74,550.09
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,762.26,577.2
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,800.42,601.86
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,836.66,625.01
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,864.1,641.04
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,888.61,655.08
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,902.79,663.26
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,920.08,673.65
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,929.01,677.5
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,934.49,679.24
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,936.14,679.66
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,934.41,678.0
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,846.47,614.79
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,744.24,539.38
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,821.87,598.6
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,876.09,638.87
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,775.81,564.5
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,671.61,486.53
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,727.36,531.02
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,760.62,558.16
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,723.24,531.59
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,684.1,503.76
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,641.0,472.45
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,596.02,439.18
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,546.86,402.01
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,499.05,365.11
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,449.63,326.99
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,400.68,288.19
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,350.24,247.03
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,301.27,206.7
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,251.95,166.83
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,205.08,130.96
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,157.97,99.81
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,114.08,80.27
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,102.2,79.87
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,97.45,76.38
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,90.2,70.71
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,82.53,64.53
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,74.25,57.62
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,62.1,47.15
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,46.77,33.63
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,31.0,19.33
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,16.48,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
