Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,25.81,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,71.39,44.21
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,124.04,90.09
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,192.79,147.4
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,252.89,197.63
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,320.07,252.54
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,316.55,250.86
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,313.14,247.85
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,376.39,296.91
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,443.87,347.79
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,393.59,306.67
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,331.57,256.14
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,458.65,353.38
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,594.62,452.79
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,595.64,450.2
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,592.3,445.19
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,640.62,478.29
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,688.9,510.51
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,748.02,551.73
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,819.5,600.21
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,834.43,607.36
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,846.71,613.14
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,856.36,618.6
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,863.31,622.35
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,861.56,619.6
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,857.18,615.24
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,836.24,600.62
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,813.46,584.89
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,768.41,554.59
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,725.81,525.72
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,688.72,499.71
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,652.57,474.14
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,660.3,480.97
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,659.45,481.21
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,596.66,436.27
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,541.87,396.75
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,506.04,370.78
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,469.87,343.96
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,417.11,304.93
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,369.58,269.74
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,281.26,206.15
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,214.26,159.19
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,220.6,160.88
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,227.41,162.32
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,182.96,128.39
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,141.16,102.96
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,111.1,87.17
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,93.38,72.98
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,86.04,67.08
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,78.27,60.69
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,68.5,52.55
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,60.12,45.3
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,45.77,32.75
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,31.05,19.42
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,27.85,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,76.59,47.43
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,138.41,100.86
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,204.85,156.67
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,269.09,210.61
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,346.37,273.9
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,407.69,323.12
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,472.48,373.47
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,533.62,419.65
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,597.1,466.22
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,648.33,503.05
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,699.28,537.99
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,742.31,565.5
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,787.01,593.74
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,823.68,616.98
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,858.1,638.51
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,754.32,561.32
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,607.6,449.66
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,677.43,499.3
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,733.33,537.63
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,689.52,503.36
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,631.42,459.92
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,812.14,592.87
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,951.86,687.01
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,942.72,678.22
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,930.13,668.46
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,854.3,616.47
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,762.18,548.59
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,647.28,467.12
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,533.94,385.25
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,673.51,491.38
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,773.86,564.91
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,734.83,537.7
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,693.81,508.57
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,649.79,476.77
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,604.17,443.09
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,554.01,405.28
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,504.27,366.8
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,370.13,269.33
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,289.94,213.63
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,306.78,223.24
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,306.08,217.33
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,265.38,183.15
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,209.62,137.99
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,166.02,109.42
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,127.33,90.95
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,120.37,94.43
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,111.41,87.58
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,99.34,77.84
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,86.72,67.47
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,73.19,56.25
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,59.15,44.29
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,44.57,31.61
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,30.51,18.94
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,15.76,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,25.08,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,69.88,43.16
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,123.02,89.34
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,193.03,147.7
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,251.56,196.92
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,316.24,250.08
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,244.73,194.1
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,137.28,106.22
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,168.93,131.27
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,211.1,163.98
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,176.3,135.69
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,150.82,114.77
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,195.56,149.31
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,241.01,183.61
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,308.24,233.78
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,364.62,274.66
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,324.7,243.33
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,273.26,203.79
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,372.07,276.79
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,459.34,339.15
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,422.61,310.9
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,386.06,283.32
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,379.67,278.65
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,373.18,273.83
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,395.52,289.31
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,417.08,304.01
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,390.45,284.96
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,358.04,261.83
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,543.52,398.15
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,707.07,513.16
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,751.76,549.4
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,775.68,570.27
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,737.87,543.6
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,697.71,514.19
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,609.35,448.3
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,540.31,396.15
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,531.81,391.53
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,508.52,373.09
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,428.55,312.26
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,381.88,278.15
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,345.92,245.12
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,290.34,193.04
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,235.94,148.13
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,183.21,106.91
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,125.46,67.83
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,76.4,47.5
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,63.66,47.7
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,62.04,46.63
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,59.43,44.59
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,56.68,42.36
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,52.04,38.51
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,47.22,34.3
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,37.12,25.43
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,27.96,16.94
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,14.12,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,20.35,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,53.02,31.86
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,109.19,79.43
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,167.77,128.31
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,226.62,177.34
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,302.24,238.96
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,361.61,286.54
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,425.17,336.1
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,485.97,382.57
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,556.23,434.82
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,608.82,472.39
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,661.65,509.32
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,713.51,545.25
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,765.5,579.51
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,803.16,603.95
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,838.86,626.92
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,868.27,644.77
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,900.23,664.3
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,920.13,676.34
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,936.9,686.41
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,939.58,686.13
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,949.6,690.93
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,950.43,690.42
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,947.72,687.75
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,941.69,681.96
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,932.15,674.01
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,915.38,662.14
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,895.52,648.59
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,871.14,632.33
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,844.09,614.34
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,812.3,592.98
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,777.93,569.86
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,739.23,542.34
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,698.33,511.8
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,654.39,479.69
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,608.71,445.67
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,559.98,408.67
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,510.27,370.01
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,458.22,329.33
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,401.02,283.73
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,346.2,238.31
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,292.07,192.92
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,237.37,148.06
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,184.27,106.77
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,131.8,71.87
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,75.36,45.85
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,61.99,46.09
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,60.64,45.25
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,57.6,42.96
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,54.36,40.41
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,50.02,36.81
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,45.51,32.87
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,37.14,25.46
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,27.23,16.38
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,13.73,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,27.83,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,76.97,47.36
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,137.88,100.35
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,203.99,155.95
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,269.13,210.7
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,347.53,275.02
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,409.29,324.73
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,474.59,375.59
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,536.36,422.43
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,600.59,469.74
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,652.56,506.41
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,701.55,539.07
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,748.69,569.71
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,794.82,599.13
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,831.46,622.62
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,865.81,644.41
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,886.64,655.85
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,912.9,671.01
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,932.13,682.53
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,948.07,691.97
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,958.63,696.79
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,965.7,699.43
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,965.84,698.82
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,962.35,696.0
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,953.35,688.3
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,940.79,678.44
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,923.9,667.24
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,903.84,654.04
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,878.33,635.97
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,850.13,616.21
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,817.99,594.9
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,783.23,571.77
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,744.43,545.8
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,703.37,516.33
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,659.25,484.13
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,613.35,449.95
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,563.22,411.89
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,512.54,372.47
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,460.41,330.92
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,403.19,284.67
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,348.16,239.14
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,293.8,193.63
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,238.87,148.64
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,185.52,107.2
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,133.06,72.35
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,76.73,46.28
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,62.66,46.44
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,61.34,45.63
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,58.68,43.67
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,55.87,41.5
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,51.61,38.06
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,47.18,34.28
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,37.53,25.79
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,28.76,17.65
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,14.51,0.3
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,32.31,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,94.02,58.51
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,151.93,110.48
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,221.67,169.11
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,293.36,229.25
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,371.78,293.62
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,433.85,343.51
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,499.12,394.14
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,560.11,440.08
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,621.29,484.82
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,672.63,520.08
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,723.36,553.33
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,769.76,582.85
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,808.18,606.35
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,844.58,629.22
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,878.54,650.22
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,907.22,666.49
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,933.03,680.76
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,951.61,689.95
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,966.76,696.95
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,976.88,701.06
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,983.37,702.96
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,983.29,701.88
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,979.46,698.57
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,970.93,690.99
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,958.72,681.22
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,940.2,668.63
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,918.4,654.05
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,892.72,637.35
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,864.16,618.81
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,831.06,597.3
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,795.21,573.93
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,755.62,546.84
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,713.65,516.87
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,667.69,484.07
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,619.87,449.2
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,569.45,411.59
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,517.84,372.06
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,463.6,330.21
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,408.88,286.62
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,353.27,240.73
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,297.86,194.37
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,241.32,148.01
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,178.21,99.0
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,123.09,62.17
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,70.24,39.91
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,54.57,39.75
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,53.07,38.76
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,51.02,37.26
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,44.67,32.09
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,41.04,29.16
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,37.27,25.95
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,31.15,20.49
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,24.81,14.49
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,12.2,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,30.19,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,88.59,54.58
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,145.18,105.2
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,213.22,162.32
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,275.64,214.88
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,350.08,275.71
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,411.76,324.72
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,476.87,374.54
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,534.43,417.03
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,593.34,459.06
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,645.52,495.59
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,697.55,530.5
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,740.3,556.44
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,785.11,583.19
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,823.05,605.0
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,858.81,624.75
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,888.48,639.27
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,915.49,651.7
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,925.55,654.47
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,941.67,661.05
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,953.46,663.33
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,961.86,663.42
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,962.91,664.26
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,960.36,663.13
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,950.75,657.41
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,937.57,649.58
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,920.84,640.86
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,901.05,630.17
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,877.25,615.62
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,850.8,599.31
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,819.2,580.25
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,785.05,559.4
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,746.87,535.22
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,706.39,508.03
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,661.93,477.08
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,615.82,444.22
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,566.75,408.6
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,514.27,369.49
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,460.93,328.34
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,407.45,285.86
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,352.68,241.49
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,298.9,197.25
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,244.28,153.15
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,185.22,107.73
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,150.67,92.1
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,140.9,99.94
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,97.63,75.29
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,68.4,51.63
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,66.45,50.33
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,64.45,48.86
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,57.16,42.81
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,50.31,36.92
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,40.42,28.24
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,30.21,18.89
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,15.26,1.32
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,24.84,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,68.9,41.39
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,121.68,87.74
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,191.19,145.48
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,240.66,187.39
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,295.04,232.27
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,366.7,289.16
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,450.27,353.17
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,478.39,373.18
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,507.66,393.3
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,536.38,412.32
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,560.6,427.47
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,627.23,473.94
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,696.67,520.74
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,658.09,488.45
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,596.96,441.28
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,672.95,494.57
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,764.83,555.67
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,698.77,506.97
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,627.36,455.14
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,640.14,464.81
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,664.03,481.23
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,525.55,383.76
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,388.61,284.64
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,376.62,276.55
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,355.93,261.69
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,528.14,386.87
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,675.58,489.14
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,773.55,562.58
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,834.32,607.6
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,627.6,461.31
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,425.81,311.35
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,507.95,372.85
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,576.7,422.16
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,570.9,418.63
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,555.12,407.86
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,465.86,342.79
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,392.3,289.24
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,410.53,300.86
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,403.96,289.04
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,349.64,243.72
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,295.65,198.24
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,230.95,156.74
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,217.14,158.69
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,159.67,105.25
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,80.38,48.7
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,64.17,48.29
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,62.58,47.26
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,59.28,44.74
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,55.75,41.94
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,51.07,38.04
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,46.18,33.77
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,36.75,25.43
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,27.97,17.29
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,14.1,1.12
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,30.02,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,87.72,53.61
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,143.21,103.86
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,209.58,159.55
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,275.28,214.25
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,345.58,271.16
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,405.52,318.81
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,468.82,367.37
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,527.43,410.86
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,587.82,454.26
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,639.0,489.2
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,687.42,520.28
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,645.87,485.5
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,576.81,430.79
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,719.63,534.35
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,848.38,619.36
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,876.97,633.72
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,894.03,641.43
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,913.98,652.36
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,930.75,661.25
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,774.62,554.18
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,573.78,409.76
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,781.87,559.76
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,949.34,667.72
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,862.22,606.9
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,752.15,527.84
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,837.46,591.31
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,895.16,629.7
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,870.99,613.19
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,844.1,595.77
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,735.66,521.98
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,632.78,447.72
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,614.31,436.67
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,594.13,423.59
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,612.38,440.37
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,611.94,442.1
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,561.65,404.99
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,509.3,365.79
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,457.05,325.54
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,404.63,283.93
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,350.74,240.25
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,297.56,196.46
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,244.01,153.16
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,185.92,108.4
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,134.13,73.64
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,85.29,51.84
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,68.91,51.56
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,67.57,50.77
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,64.85,48.79
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,61.98,46.59
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,55.74,41.54
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,49.58,36.32
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,40.43,28.26
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,31.0,19.58
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.65,2.05
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,27.51,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,81.2,49.02
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,137.61,99.58
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,204.73,155.73
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,266.19,207.52
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,339.52,267.52
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,401.0,316.62
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,466.11,366.79
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,524.39,409.48
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,584.4,451.87
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,636.08,487.12
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,687.69,520.59
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,730.31,546.25
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,774.76,572.46
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,812.52,593.85
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,848.15,613.41
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,877.07,628.25
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,903.27,641.13
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,923.79,652.13
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,931.16,654.95
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,861.35,606.3
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,755.35,530.2
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,761.39,536.15
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,775.08,545.87
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,756.9,531.75
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,745.89,522.38
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,835.39,588.15
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,897.2,629.82
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,872.62,614.19
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,845.42,597.62
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,813.93,578.21
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,779.87,556.99
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,741.87,532.81
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,701.67,505.37
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,657.67,474.47
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,611.98,441.63
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,563.96,406.49
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,514.33,369.06
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,462.07,328.44
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,409.42,286.36
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,349.25,237.92
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,294.49,192.68
