Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,239.66,148.12
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,186.31,106.74
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,133.19,70.98
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,82.51,48.46
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,58.81,43.04
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,57.67,42.38
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,54.51,39.99
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,51.13,37.35
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,47.05,34.07
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,42.8,30.48
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,35.66,24.17
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,28.23,17.26
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,13.72,1.26
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,29.55,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,86.16,51.54
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,143.59,103.71
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,211.77,161.01
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,277.31,216.34
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,347.64,274.39
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,409.12,323.87
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,474.07,374.35
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,531.63,416.82
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,590.73,458.89
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,642.24,494.76
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,691.03,526.74
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,736.98,555.99
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,781.66,583.83
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,819.03,607.47
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,854.21,629.47
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,882.68,645.57
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,899.49,653.9
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,919.59,664.79
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,936.5,673.59
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,947.19,678.43
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,954.43,681.18
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,885.22,634.14
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,783.88,560.53
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,761.15,543.35
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,736.89,524.73
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,833.05,597.23
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,901.36,644.48
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,877.05,628.42
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,849.99,611.15
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,818.52,590.7
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,784.38,568.41
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,678.92,492.15
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,587.38,423.43
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,611.11,444.65
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,615.0,449.35
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,565.33,411.67
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,515.59,373.27
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,459.86,330.3
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,406.62,287.78
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,319.86,225.83
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,280.23,203.25
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,245.61,166.46
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,191.91,112.7
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,153.53,95.22
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,149.85,107.22
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,100.87,77.76
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,64.65,48.34
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,61.79,46.15
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,58.76,43.72
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,53.82,39.75
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,48.65,35.38
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,38.58,26.6
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,29.47,18.27
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,14.87,2.01
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,29.42,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,85.81,50.97
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,143.01,103.27
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,210.79,160.27
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,280.28,218.68
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,356.06,281.06
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,417.71,330.75
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,482.74,381.35
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,542.59,426.53
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,602.67,470.53
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,654.4,506.37
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,705.69,539.97
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,752.27,569.68
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,797.72,598.09
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,827.4,615.05
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,861.52,634.88
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,890.48,651.28
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,916.65,665.76
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,936.23,677.23
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,952.46,686.61
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,963.22,691.47
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,970.42,694.16
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,971.6,694.52
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,969.08,692.67
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,958.12,684.11
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,943.51,673.37
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,926.94,662.56
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,907.15,649.74
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,882.28,632.61
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,854.7,613.77
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,822.75,593.05
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,788.15,570.52
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,689.03,498.91
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,602.67,434.15
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,619.68,450.29
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,618.07,450.96
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,503.61,366.01
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,424.04,307.11
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,428.26,309.17
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,412.42,291.58
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,352.02,242.13
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,297.3,196.32
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,245.18,158.59
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,215.71,141.48
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,154.21,92.69
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,78.91,45.22
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,60.1,44.31
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,59.02,43.69
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,57.36,42.56
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,55.66,41.31
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,50.97,37.45
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,46.08,33.24
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,37.48,25.69
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.49,18.31
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.87,2.16
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,28.94,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,84.46,49.63
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,142.55,102.69
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,211.34,160.23
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,281.77,219.1
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,358.95,282.27
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,420.55,331.62
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,485.52,381.85
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,479.53,375.48
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,465.46,362.13
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,587.74,454.45
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,713.55,543.65
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,650.21,492.96
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,555.15,417.99
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,601.94,450.45
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,648.82,481.66
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,673.58,496.53
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,696.42,510.09
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,720.01,525.49
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,741.97,539.75
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,774.64,561.16
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,816.27,588.03
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,820.7,590.27
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,822.66,591.17
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,724.04,521.71
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,626.28,451.85
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,737.1,531.8
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,836.71,601.23
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,760.42,547.97
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,689.55,498.5
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,628.83,456.68
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,573.0,417.6
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,652.12,480.56
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,700.77,519.47
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,657.28,487.05
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,612.11,453.19
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,517.65,381.55
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,451.28,331.19
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,353.5,260.67
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,269.29,199.98
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,303.69,219.99
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,310.01,213.84
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,259.65,174.75
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,215.26,142.41
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,173.01,115.04
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,146.72,104.94
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,124.7,98.4
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,112.65,88.99
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,100.34,79.02
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,87.46,68.4
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,73.98,57.19
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,59.98,45.26
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,46.13,33.18
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,31.85,20.43
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,16.39,3.16
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,6.37,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,12.31,2.86
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,25.12,14.49
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,38.16,25.6
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,54.52,39.25
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,70.8,52.61
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,194.83,154.18
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,332.02,263.66
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,363.98,287.79
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,393.44,309.67
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,331.03,259.28
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,258.56,200.2
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,273.96,211.17
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,289.05,221.56
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,392.94,301.24
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,513.69,390.75
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,541.52,408.85
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,568.53,426.55
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,557.07,416.5
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,543.97,405.48
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,565.83,419.93
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,586.79,433.51
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,549.13,405.61
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,523.62,386.41
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,310.39,231.58
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,101.15,72.89
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,118.66,86.58
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,136.0,99.89
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,140.63,103.2
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,145.15,106.45
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,104.51,75.38
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,64.19,44.32
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,175.81,130.01
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,284.37,211.14
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,280.64,208.66
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,276.8,206.38
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,183.24,136.26
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,89.61,64.6
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,76.88,54.87
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,63.91,44.84
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,76.34,54.73
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,88.58,64.49
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,75.36,54.38
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,61.98,44.05
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,104.0,77.51
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,140.16,106.36
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,99.42,78.19
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,55.67,41.8
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,47.23,34.78
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,38.8,27.67
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,30.83,20.89
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,22.88,14.01
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,16.26,8.17
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,9.66,2.3
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,4.82,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,10.91,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,21.89,9.39
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,54.18,37.33
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,86.53,64.51
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,128.95,99.75
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,168.35,132.19
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,175.24,137.96
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,187.08,147.08
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,381.57,302.76
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,579.06,452.57
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,630.69,487.86
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,682.28,522.65
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,524.0,401.67
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,306.09,231.93
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,395.51,299.47
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,501.2,375.47
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,514.17,382.38
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,525.84,388.81
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,746.1,550.34
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,935.47,675.86
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,946.11,679.61
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,953.25,682.7
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,954.44,683.1
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,952.03,681.36
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,915.54,656.54
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,858.15,612.65
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,845.43,604.31
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,830.44,594.17
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,813.99,582.45
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,795.59,569.41
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,743.91,534.55
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,693.01,499.99
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,642.31,464.44
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,593.85,430.12
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,613.83,448.02
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,610.57,447.53
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,561.43,410.58
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,511.48,372.26
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,459.21,331.99
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,417.58,299.38
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,362.79,256.12
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,311.22,215.05
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,261.86,178.88
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,230.32,158.32
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,165.88,105.04
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,87.59,52.16
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,66.98,50.39
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,65.18,49.21
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,62.76,47.35
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,60.2,45.3
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,54.92,40.94
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,48.07,35.07
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,39.28,27.33
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,30.2,19.02
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,15.25,2.72
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,29.92,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,86.25,48.39
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,144.51,103.33
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,215.77,162.88
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,281.18,217.71
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,354.43,277.41
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,415.3,325.61
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,479.47,374.38
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,472.49,367.06
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,444.33,343.46
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,576.65,441.65
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,700.68,527.67
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,703.32,524.57
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,683.9,505.82
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,775.54,569.0
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,852.94,617.67
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,881.75,632.89
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,907.7,646.62
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,926.8,655.97
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,942.61,663.33
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,953.56,667.74
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,960.96,670.08
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,910.22,637.05
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,834.06,582.26
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,825.66,575.79
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,814.96,567.31
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,868.95,607.96
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,900.37,628.59
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,875.88,611.73
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,848.7,593.76
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,817.58,574.96
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,783.8,554.33
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,745.26,530.39
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,704.52,503.3
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,660.62,472.89
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,614.94,440.49
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,565.4,404.4
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,513.58,365.85
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,461.24,325.9
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,408.71,284.62
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,346.49,239.4
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,314.54,218.66
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,266.79,184.99
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,234.7,164.03
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,199.87,138.94
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,154.91,109.88
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,130.02,100.45
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,113.82,87.96
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,100.93,77.93
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,87.44,67.18
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,73.97,56.31
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,59.98,44.67
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,46.15,32.83
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,31.89,20.29
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,16.41,3.38
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,22.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,61.14,32.47
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,114.18,80.88
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,181.37,136.42
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,240.59,185.74
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,306.49,239.4
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,365.47,286.02
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,428.48,333.98
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,485.19,374.62
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,549.83,419.01
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,602.39,453.77
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,655.2,487.26
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,701.66,515.38
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,747.23,541.65
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,785.69,564.75
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,822.37,586.51
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,852.18,603.14
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,879.42,618.12
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,900.82,631.34
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,912.79,638.83
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,923.35,644.9
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,930.59,648.92
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,933.06,650.84
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,932.17,650.8
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,929.97,650.03
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,924.15,647.07
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,908.45,637.53
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,889.66,626.15
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,864.17,610.91
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,836.33,594.08
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,805.63,574.93
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,772.6,553.72
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,735.03,528.8
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,695.54,502.01
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,351.69,261.07
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,44.47,28.51
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,42.65,27.3
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,40.84,25.96
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,86.32,61.07
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,130.24,94.87
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,74.28,52.25
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,16.8,7.59
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,19.0,9.4
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,21.2,11.22
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,15.0,6.33
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,63.24,47.35
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,111.48,87.7
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,95.84,75.09
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,80.05,62.18
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,64.86,49.51
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,49.52,36.45
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,35.59,24.37
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,21.14,11.71
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,10.55,0.22
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,27.28,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,79.11,42.37
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,136.72,97.44
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,203.1,153.45
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,268.48,208.45
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,338.61,266.02
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,399.46,314.74
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,463.85,364.43
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,522.15,407.87
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,582.15,451.1
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,634.39,487.29
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,686.5,521.59
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,638.91,482.19
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,565.96,424.28
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,547.78,409.01
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,510.23,379.7
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,715.01,529.82
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,903.31,655.24
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,914.72,660.25
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,932.25,670.86
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,942.22,675.28
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,948.68,677.58
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,950.67,678.54
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,949.14,677.39
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,943.73,672.53
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,934.82,665.56
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,918.25,654.8
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,898.59,642.16
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,873.41,625.04
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,845.81,606.4
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,814.55,586.28
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,780.79,564.43
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,742.95,539.36
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,703.18,511.47
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,660.25,480.9
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,615.73,448.52
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,565.89,411.49
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,516.23,373.7
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,464.7,334.4
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,413.1,293.76
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,360.23,250.62
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,302.67,203.47
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,255.7,170.54
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,231.65,158.32
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,170.56,108.56
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,99.2,60.95
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,77.41,58.8
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,75.38,57.48
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,71.52,54.45
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,66.38,50.28
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,59.55,44.75
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,52.42,38.73
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,41.9,29.52
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,30.98,19.66
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,15.64,3.05
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,25.06,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,73.3,38.25
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,130.78,92.86
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,196.28,147.39
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,257.87,198.43
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,331.43,257.41
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,392.51,305.67
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,457.21,355.07
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,515.66,398.28
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,575.84,441.43
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,541.69,413.16
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,484.17,367.67
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,443.65,335.22
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,408.58,306.09
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,389.93,291.31
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,382.89,284.78
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,531.65,393.08
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,684.58,498.58
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,683.23,493.84
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,679.23,488.49
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,825.81,592.37
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,947.1,670.53
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,949.99,670.63
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,949.35,669.68
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,942.37,663.91
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,931.92,656.11
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,915.44,645.94
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,895.93,633.91
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,872.92,619.66
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,847.29,603.71
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,816.91,584.6
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,784.0,563.74
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,746.75,538.34
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,707.29,510.11
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,664.1,480.82
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,619.28,449.49
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,571.85,414.68
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,522.56,377.41
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,466.91,334.34
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,413.56,291.65
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,358.75,246.87
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,304.47,201.83
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,249.71,157.08
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,196.44,115.24
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,137.43,73.93
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,86.69,49.26
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,63.33,46.76
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,61.71,45.72
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,59.11,43.82
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,56.36,41.71
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,51.72,38.0
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,46.88,33.91
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,38.6,26.64
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.74,17.74
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.48,2.37
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,28.52,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,82.02,41.91
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,141.8,100.42
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,212.8,159.59
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,277.22,213.06
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,348.81,270.57
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,411.18,319.74
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,477.11,369.79
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,535.68,412.91
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,595.76,455.77
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,648.99,492.19
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,699.45,524.76
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,746.23,553.92
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,791.72,581.71
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,829.47,604.78
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,864.96,626.21
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,894.96,643.07
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,913.32,652.43
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,933.63,663.15
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,950.69,671.81
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,961.92,676.88
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,969.68,679.91
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,971.46,680.74
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,969.6,679.45
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,960.21,672.21
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,947.22,662.88
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,930.5,652.67
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,910.63,640.53
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,886.62,626.1
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,859.91,609.89
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,828.45,590.19
2016,7,1,13,30,868.0,138.0,3.1,35.0,980.0,794.39,568.69
