Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,535.0,305.5,3.2,35.0,821.5,664.35,476.77
2016,7,1,14,0,202.0,473.0,3.3,35.0,663.0,546.35,390.44
2016,7,1,14,15,524.5,303.0,3.35,35.0,777.5,599.23,432.6
2016,7,1,14,30,847.0,133.0,3.4,35.0,892.0,625.27,452.97
2016,7,1,14,45,838.5,131.0,3.5,35.0,860.0,576.08,416.51
2016,7,1,15,0,830.0,129.0,3.6,35.0,828.0,525.82,378.57
2016,7,1,15,15,819.0,127.0,3.65,35.0,789.5,470.08,335.54
2016,7,1,15,30,808.0,125.0,3.7,35.0,751.0,416.65,292.91
2016,7,1,15,45,793.0,122.5,3.75,35.0,707.5,361.47,248.02
2016,7,1,16,0,778.0,120.0,3.8,35.0,664.0,306.98,202.99
2016,7,1,16,15,760.0,116.0,3.8,34.5,616.0,251.62,157.95
2016,7,1,16,30,742.0,112.0,3.8,34.0,568.0,197.81,115.85
2016,7,1,16,45,716.0,108.5,3.85,33.5,517.0,139.1,75.1
2016,7,1,17,0,690.0,105.0,3.9,33.0,466.0,89.05,50.98
2016,7,1,17,15,658.0,99.5,3.75,32.5,413.5,65.35,48.42
2016,7,1,17,30,626.0,94.0,3.6,32.0,361.0,63.82,47.46
2016,7,1,17,45,582.0,87.5,3.5,31.5,308.0,61.32,45.65
2016,7,1,18,0,538.0,81.0,3.4,31.0,255.0,58.67,43.64
2016,7,1,18,15,477.5,72.0,3.15,30.5,205.0,53.73,39.59
2016,7,1,18,30,417.0,63.0,2.9,30.0,155.0,48.55,35.16
2016,7,1,18,45,330.0,50.5,2.65,29.5,111.0,38.58,26.5
2016,7,1,19,0,243.0,38.0,2.4,29.0,67.0,29.48,18.24
2016,7,1,19,15,121.5,19.0,2.45,28.5,33.5,14.87,2.52
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,18.96,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,52.6,25.02
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,107.54,76.11
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,176.16,132.94
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,238.81,185.27
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,310.17,243.89
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,370.95,292.9
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,436.1,343.82
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,502.92,394.53
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,567.59,442.3
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,620.67,480.01
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,673.93,516.9
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,722.15,547.59
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,769.76,576.88
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,805.08,598.36
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,842.12,620.84
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,873.58,639.32
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,902.57,656.04
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,923.95,668.81
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,942.17,679.59
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,943.98,678.59
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,952.91,682.46
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,955.03,683.1
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,953.6,681.62
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,946.26,675.28
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,935.44,666.84
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,919.42,656.3
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,900.32,643.84
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,876.7,627.38
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,850.49,609.29
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,819.61,589.21
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,786.19,567.37
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,748.48,542.45
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,708.63,514.58
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,665.36,483.59
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,620.4,450.72
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,570.91,414.0
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,520.57,375.68
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,468.12,335.4
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,415.47,293.71
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,350.03,245.16
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,315.48,222.21
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,272.68,189.98
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,232.23,160.23
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,172.58,109.82
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,96.41,57.02
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,73.17,54.6
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,71.68,53.73
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,69.17,51.95
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,65.68,49.28
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,59.17,43.95
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,52.39,38.19
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,42.6,29.68
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,32.47,20.55
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,17.21,3.72
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.73,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.97,3.19
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,36.13,22.84
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,57.63,41.03
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,90.39,68.13
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,121.05,93.37
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,101.19,77.16
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,76.96,57.02
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,70.85,51.69
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,65.46,46.96
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,119.27,89.38
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,175.01,132.4
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,191.6,144.49
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,208.29,156.57
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,384.52,291.77
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,542.85,408.91
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,572.58,428.02
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,601.43,446.63
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,663.78,489.26
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,711.73,521.16
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,724.97,527.92
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,736.44,533.59
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,735.03,531.16
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,731.84,527.64
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,735.82,528.78
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,737.95,528.68
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,730.32,522.88
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,721.01,516.04
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,795.31,572.07
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,845.76,608.16
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,814.39,586.71
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,780.57,564.04
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,742.31,537.86
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,701.91,509.35
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,658.39,478.03
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,613.31,444.99
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,564.67,408.82
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,515.0,370.99
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,463.29,330.76
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,411.46,289.4
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,358.01,245.94
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,304.99,202.2
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,251.59,158.93
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,193.61,113.86
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,141.52,77.6
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,91.77,52.74
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,67.57,49.8
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,65.81,48.68
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,62.32,46.07
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,58.57,43.18
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,54.06,39.52
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,48.07,34.44
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,39.29,26.82
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,30.22,18.63
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,15.25,2.55
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,5.46,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,10.55,0.36
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,25.58,14.57
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,41.61,28.16
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,62.72,45.69
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,83.63,62.82
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,182.33,143.53
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,288.69,229.24
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,356.12,282.23
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,428.91,338.31
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,457.43,357.98
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,482.88,374.91
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,552.61,426.58
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,639.73,489.42
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,694.37,527.23
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,749.56,564.84
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,825.61,618.78
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,892.22,662.03
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,913.82,673.56
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,932.33,683.19
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,946.37,689.83
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,946.24,687.13
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,949.33,686.76
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,948.9,684.16
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,918.76,660.47
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,867.05,618.42
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,850.72,605.51
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,832.26,591.1
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,851.26,608.17
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,850.25,608.8
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,791.05,566.09
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,727.94,518.44
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,728.68,523.61
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,712.69,516.24
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,637.37,460.08
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,572.84,411.7
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,518.85,372.79
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,467.46,335.57
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,443.75,317.44
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,413.3,292.56
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,364.63,254.41
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,315.47,215.29
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,262.15,170.01
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,198.0,116.49
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,145.51,80.31
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,95.72,55.6
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,84.65,63.7
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,95.89,73.25
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,88.08,67.24
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,79.8,60.71
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,66.17,49.66
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,51.73,37.63
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,42.27,29.41
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,32.51,20.56
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,16.42,3.12
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,20.29,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,55.73,23.09
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,119.09,83.98
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,184.74,139.17
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,250.36,194.43
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,329.64,259.84
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,392.1,310.74
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,458.51,363.19
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,521.63,411.8
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,587.68,461.28
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,640.44,499.21
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,690.57,533.33
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,696.67,534.16
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,682.43,519.55
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,704.27,531.99
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,722.05,541.22
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,825.35,615.07
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,912.09,671.18
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,932.54,681.83
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,949.68,690.64
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,904.93,657.88
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,830.83,599.82
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,911.34,659.96
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,968.38,696.55
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,958.94,688.14
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,945.83,677.85
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,867.19,623.78
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,770.44,551.92
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,776.16,555.19
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,780.06,556.67
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,796.43,573.47
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,793.69,574.85
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,755.58,548.31
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,715.09,519.21
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,671.13,487.48
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,625.34,453.81
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,575.87,416.85
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,525.59,378.37
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,473.09,338.0
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,420.17,296.03
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,360.36,247.43
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,305.51,201.72
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,249.73,156.01
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,195.34,113.09
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,141.97,75.87
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,91.2,50.92
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,59.02,42.84
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,57.54,41.9
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,55.47,40.43
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,53.3,38.82
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,49.34,35.68
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,45.22,32.22
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,38.19,26.04
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,29.52,18.15
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,14.88,2.18
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,18.49,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,50.9,19.42
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,107.21,74.99
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,177.62,133.84
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,242.86,188.75
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,318.02,251.11
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,384.2,305.09
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,450.64,357.79
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,511.89,405.17
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,575.75,453.27
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,628.8,491.72
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,681.88,528.7
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,726.76,558.6
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,773.69,589.58
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,811.86,613.55
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,847.91,635.78
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,878.95,654.57
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,898.45,665.35
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,919.73,676.91
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,937.83,686.28
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,949.64,691.73
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,958.05,695.02
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,960.55,695.67
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,959.46,694.08
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,953.36,688.16
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,943.71,680.04
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,928.22,669.35
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,909.49,656.62
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,886.03,639.73
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,859.74,621.06
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,828.58,600.24
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,794.76,577.61
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,756.82,551.14
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,716.53,521.87
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,672.74,490.24
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,627.12,456.64
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,577.33,419.22
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,527.0,380.51
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,474.6,340.07
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,417.44,294.99
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,362.72,250.04
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,309.0,205.32
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,254.12,160.41
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,200.86,118.45
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,142.58,77.58
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,93.52,53.36
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,68.03,50.21
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,66.65,49.39
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,65.42,48.65
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,64.2,47.86
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,57.82,42.74
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.74,37.65
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,42.27,29.4
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,32.5,20.53
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,17.21,3.24
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.73,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.98,1.66
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,41.79,26.88
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,67.86,48.8
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,100.24,75.66
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,134.68,104.04
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,207.76,163.28
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,290.27,229.0
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,433.33,342.68
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,593.27,465.58
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,643.57,501.28
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,695.73,536.65
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,743.32,566.9
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,789.91,595.82
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,820.74,614.27
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,856.22,635.83
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,886.34,653.48
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,913.67,669.14
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,933.77,681.03
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,950.57,690.78
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,961.51,695.55
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,968.9,698.09
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,971.21,698.57
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,969.83,696.79
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,959.49,688.1
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,945.47,677.19
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,929.54,666.3
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,910.36,653.37
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,885.99,635.74
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,858.92,616.45
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,827.51,595.64
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,793.48,573.05
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,754.78,546.29
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,713.97,516.72
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,669.96,485.23
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,624.19,451.83
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,575.54,415.56
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,525.97,377.72
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,470.36,335.35
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,416.93,293.21
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,362.39,248.68
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,308.75,204.27
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,254.11,159.79
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,201.03,118.14
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,142.69,77.42
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,93.31,52.99
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,67.36,49.66
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,65.95,48.81
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,63.18,46.81
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,60.25,44.58
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,55.81,40.98
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,49.58,35.69
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,40.45,27.75
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,31.01,19.22
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,15.66,2.23
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,17.8,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,48.91,15.34
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,107.51,74.67
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,179.94,134.75
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,244.82,189.13
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,319.47,250.75
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,268.33,211.5
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,187.39,145.78
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,264.99,207.19
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,338.53,264.01
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,511.62,398.26
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,687.99,528.59
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,734.08,558.03
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,782.35,589.12
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,821.06,612.86
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,857.63,634.86
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,880.85,647.61
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,909.81,664.22
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,930.06,674.58
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,947.08,682.83
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,959.2,688.26
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,967.87,691.54
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,970.11,691.89
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,968.69,690.02
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,961.68,683.61
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,951.04,675.02
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,934.6,664.26
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,914.9,651.48
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,891.29,634.87
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,864.82,616.48
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,833.44,596.21
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,799.35,574.09
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,760.79,548.87
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,719.92,520.95
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,597.8,431.3
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,503.1,360.48
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,527.94,380.67
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,529.64,380.9
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,477.3,339.94
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,419.99,294.53
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,364.31,249.29
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,309.46,204.02
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,254.29,159.11
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,200.6,116.94
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,141.81,75.78
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,91.66,50.93
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,64.73,47.29
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,63.18,46.32
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,61.39,45.11
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,59.54,43.79
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,55.05,40.25
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,48.9,35.12
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,40.1,27.53
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,31.03,19.32
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,15.66,2.05
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,17.08,1.38
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,52.46,34.65
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,94.43,69.69
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,134.52,103.26
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,177.53,138.85
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,217.91,171.65
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,260.2,205.18
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,324.21,254.3
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,381.05,296.61
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,419.6,324.1
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,457.33,350.4
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,397.71,302.55
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,330.06,248.53
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,262.75,196.78
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,187.2,138.45
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,194.49,143.46
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,201.81,148.36
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,385.92,284.76
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,577.59,419.13
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,787.11,569.34
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,959.19,682.37
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,961.23,681.51
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,959.71,679.68
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,949.13,670.82
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,935.0,659.88
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,919.29,649.45
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,900.49,637.12
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,875.28,620.73
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,847.65,602.83
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,817.27,583.14
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,784.44,561.79
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,750.58,538.2
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,709.28,508.59
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,665.48,478.79
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,620.17,447.16
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,571.93,411.8
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,522.34,374.52
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,469.96,334.13
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,417.45,292.61
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,364.07,249.72
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,306.55,203.29
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,252.73,160.05
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,200.69,119.58
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,164.87,102.66
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,156.74,109.67
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,140.48,108.51
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,127.44,98.66
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,112.12,86.75
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,96.28,74.17
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,82.92,63.47
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,65.61,49.12
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,48.63,34.61
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,31.34,19.55
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,16.24,2.07
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,21.59,11.27
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,35.67,23.26
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,54.71,39.12
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,73.6,54.63
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,94.47,71.46
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,115.46,88.05
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,132.48,101.18
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,149.69,114.24
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,187.03,143.03
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,236.33,180.46
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,259.25,196.9
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,282.15,213.16
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,353.08,265.7
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,425.35,317.81
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,444.36,329.71
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,462.72,341.22
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,571.99,419.86
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,681.7,496.23
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,622.95,451.99
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,576.02,416.38
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,545.91,394.05
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,528.47,380.34
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,455.31,327.9
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,383.66,276.16
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,484.12,347.97
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,587.38,419.31
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,637.53,454.91
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,685.69,488.83
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,631.12,450.76
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,581.58,416.23
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,601.12,430.68
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,614.28,439.98
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,627.42,452.36
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,620.27,449.25
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,571.73,413.28
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,522.87,376.39
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,471.65,337.61
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,416.07,294.56
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,363.52,252.27
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,312.95,211.0
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,260.67,169.0
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,210.54,130.03
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,163.8,98.21
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,122.47,78.1
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,97.3,74.25
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,93.77,71.82
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,90.84,69.8
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,91.19,70.38
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,79.89,61.13
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,68.2,51.28
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,53.55,38.65
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,36.82,23.91
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,19.6,3.29
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.55,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.73,0.66
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,74.75,51.02
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,128.11,95.77
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,195.12,151.25
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,265.86,209.67
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,335.57,266.27
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,402.21,319.25
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,466.57,368.71
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,535.41,420.2
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,596.35,464.67
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,652.41,504.66
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,703.67,540.52
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,754.74,575.0
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,795.48,601.11
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,834.53,625.77
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,867.95,646.49
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,893.7,661.83
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,917.2,675.18
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,937.67,686.47
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,951.53,693.55
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,962.04,698.48
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,965.71,699.94
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,965.85,699.19
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,956.22,690.86
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,943.06,680.37
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,928.08,669.99
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,909.94,657.61
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,885.8,639.94
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,859.1,620.69
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,828.25,599.81
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,795.06,576.86
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,757.39,550.31
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,717.84,522.1
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,674.36,490.72
