Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,629.51,457.79
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,581.39,421.91
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,532.14,384.37
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,477.24,342.61
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,425.22,301.75
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,371.08,257.94
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,318.2,214.57
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,265.03,171.67
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,214.0,131.88
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,164.25,97.29
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,118.42,73.84
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,92.72,70.29
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,89.34,67.97
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,84.93,64.71
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,80.29,61.15
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,72.05,54.55
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,65.04,48.69
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,51.1,36.64
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,37.54,24.44
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,19.55,2.82
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,13.58,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,34.21,2.45
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,96.31,66.28
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,159.82,119.71
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,232.97,180.84
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,310.1,244.89
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,372.31,295.95
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,444.66,353.29
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,509.43,402.73
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,577.4,453.06
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,536.69,417.91
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,471.43,363.87
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,622.82,479.63
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,778.86,591.55
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,818.36,615.82
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,855.77,638.81
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,886.72,657.12
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,915.02,673.52
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,926.81,678.45
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,944.66,687.56
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,956.7,693.09
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,965.33,696.45
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,968.01,697.18
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,967.07,695.67
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,867.8,625.08
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,743.74,531.94
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,680.29,487.4
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,626.11,448.48
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,767.52,554.12
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,868.43,624.37
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,836.52,602.58
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,801.92,579.59
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,763.5,554.14
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,722.65,526.19
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,626.73,454.06
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,549.8,395.51
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,549.96,397.9
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,531.14,383.72
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,477.89,341.84
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,424.11,298.54
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,368.78,253.2
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,308.09,203.36
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,251.62,157.09
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,196.54,113.48
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,143.66,76.73
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,88.01,47.6
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,59.75,43.45
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,58.31,42.54
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,57.01,41.71
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,55.7,40.82
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,51.04,37.01
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,46.18,32.85
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,37.12,24.97
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,28.74,17.28
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,14.51,0.21
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,17.9,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,48.52,2.19
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,116.53,79.9
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,186.0,138.58
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,257.67,198.77
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,338.16,265.33
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,401.15,316.85
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,468.14,369.81
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,530.64,417.14
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,594.09,463.68
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,647.47,501.39
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,700.57,537.25
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,747.98,568.39
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,787.54,593.58
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,825.57,617.01
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,861.31,638.59
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,891.69,656.55
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,919.2,672.49
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,939.79,683.77
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,957.05,692.88
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,968.42,698.16
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,976.17,701.17
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,978.28,701.81
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,976.67,700.16
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,963.13,689.36
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,945.63,676.16
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,930.35,665.98
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,911.86,653.75
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,887.31,636.45
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,860.08,617.46
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,829.36,597.24
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,796.04,575.23
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,757.95,549.9
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,717.67,521.59
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,674.31,490.21
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,629.21,456.97
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,578.87,419.33
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,528.5,380.83
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,476.05,340.63
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,423.47,299.16
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,369.63,255.35
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,311.7,208.08
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,256.95,163.69
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,204.07,122.22
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,153.68,87.21
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,107.25,63.93
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,80.51,60.12
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,78.64,58.97
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,75.54,56.75
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,72.0,54.07
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,64.95,48.44
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,57.62,42.32
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,47.37,33.38
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,34.75,22.03
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,17.88,1.03
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,20.55,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,59.11,0.0
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,126.45,86.57
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,202.96,151.53
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,269.51,207.96
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,344.28,269.67
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,408.15,321.77
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,476.01,375.21
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,535.49,420.7
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,596.5,465.98
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,648.67,502.75
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,702.83,538.9
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,749.47,567.98
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,794.64,595.44
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,832.9,618.36
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,860.9,634.03
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,890.55,650.69
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,917.27,665.22
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,938.37,675.96
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,956.2,684.78
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,967.24,689.44
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,974.69,691.92
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,976.53,692.35
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,974.72,690.6
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,966.84,683.67
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,955.36,674.62
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,939.5,664.27
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,920.35,651.91
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,895.48,634.78
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,867.86,615.94
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,836.28,595.86
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,802.07,574.0
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,763.1,548.82
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,721.98,520.89
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,678.4,490.13
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,632.98,457.35
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,583.23,420.68
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,532.59,382.39
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,477.18,340.42
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,423.7,298.42
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,368.4,253.43
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,313.82,208.31
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,258.5,163.18
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,204.74,120.8
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,145.42,79.02
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,94.98,53.36
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,66.9,49.29
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,65.47,48.42
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,63.8,47.21
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,62.1,45.91
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,56.9,41.77
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,49.65,35.71
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,40.49,27.72
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,31.04,19.05
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,15.69,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,11.25,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,28.11,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,90.48,61.14
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,153.09,113.76
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,226.08,174.16
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,303.32,237.57
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,367.21,289.3
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,436.22,343.43
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,503.7,394.7
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,569.06,442.99
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,624.29,482.19
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,679.88,520.6
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,726.85,550.15
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,772.5,577.98
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,813.1,602.64
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,851.82,625.68
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,875.92,638.64
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,902.04,652.94
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,924.35,664.14
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,943.6,673.26
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,953.97,676.63
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,960.78,677.81
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,964.0,678.2
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,963.72,676.47
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,954.11,667.92
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,941.06,657.41
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,925.34,647.38
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,906.52,635.48
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,882.18,618.84
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,855.35,600.72
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,824.02,581.48
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,790.45,559.94
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,752.9,534.05
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,713.57,506.57
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,669.98,476.8
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,624.34,444.92
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,575.79,410.25
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,526.99,374.46
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,475.3,336.17
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,423.9,296.96
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,371.0,255.24
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,319.19,213.68
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,267.21,172.62
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,217.57,134.61
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,168.62,100.8
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,123.18,77.17
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,96.85,72.96
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,93.29,70.53
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,87.99,66.6
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,82.41,62.32
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,75.69,57.02
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,64.9,48.08
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,49.95,35.29
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,35.35,22.3
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,18.35,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,31.55,18.42
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,53.22,37.09
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,89.45,67.06
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,123.83,95.42
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,156.14,121.63
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,189.57,148.18
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,225.96,176.07
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,263.11,203.83
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,351.57,271.41
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,447.06,342.06
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,495.74,376.01
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,544.91,409.83
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,701.79,524.22
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,858.81,629.12
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,891.04,645.25
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,920.62,660.29
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,856.03,613.85
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,756.58,540.35
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,882.31,627.81
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,973.64,683.98
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,975.93,684.01
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,974.59,682.57
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,963.54,673.78
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,948.79,662.87
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,933.53,653.46
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,915.08,642.09
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,891.05,626.16
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,864.35,608.55
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,833.0,588.93
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,799.13,567.58
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,761.35,543.63
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,724.67,518.6
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,679.73,487.53
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,633.18,454.6
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,583.6,418.71
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,532.74,380.85
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,479.43,340.74
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,425.94,299.19
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,370.9,254.83
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,316.6,210.31
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,261.46,165.76
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,201.89,119.34
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,148.83,82.1
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,98.78,56.33
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,70.76,52.19
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,69.15,51.21
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,66.14,49.03
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,62.96,46.62
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,56.16,41.15
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,49.65,35.69
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,39.75,27.09
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,29.51,17.74
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,14.92,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,14.41,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,39.01,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,108.46,73.19
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,177.42,132.08
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,243.63,187.91
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,323.78,253.97
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,388.96,306.73
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,458.53,361.07
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,521.01,407.45
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,585.91,453.88
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,640.94,492.32
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,696.07,528.86
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,741.24,557.48
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,788.33,586.98
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,828.48,611.04
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,866.47,633.35
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,897.67,649.87
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,926.1,664.44
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,938.18,670.81
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,956.33,681.3
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,968.67,687.0
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,977.49,690.59
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,979.3,689.85
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,977.47,686.99
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,971.12,681.41
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,961.18,673.72
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,945.29,663.78
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,926.08,651.82
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,901.54,636.73
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,874.13,619.74
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,841.81,599.07
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,806.85,576.61
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,767.8,550.51
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,726.46,521.97
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,681.57,491.44
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,634.88,458.81
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,585.45,422.49
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,534.83,384.29
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,481.7,343.13
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,428.1,300.48
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,367.37,251.75
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,311.59,205.78
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,255.2,159.85
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,200.26,116.52
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,146.23,78.52
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,88.92,47.77
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,59.92,43.39
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,58.5,42.51
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,56.48,41.09
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,54.38,39.53
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,49.65,35.76
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,44.73,31.61
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,35.68,23.74
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,27.25,15.9
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,13.76,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,13.46,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,36.38,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,103.95,69.51
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,170.7,126.7
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,235.29,181.13
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,313.66,245.65
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,377.64,297.4
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,446.05,350.79
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,400.58,313.19
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,317.21,245.65
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,497.88,385.04
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,682.77,518.87
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,727.63,546.39
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,774.23,575.54
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,813.54,598.71
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,850.76,620.14
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,881.6,637.41
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,900.47,646.8
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,922.17,659.47
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,940.72,670.11
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,952.57,675.18
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,960.92,678.17
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,963.76,679.19
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,963.0,678.12
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,954.72,671.06
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,942.88,661.97
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,868.13,612.27
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,772.72,544.27
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,829.43,587.09
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,858.83,607.25
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,828.21,587.74
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,794.99,566.87
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,687.64,491.11
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,590.74,420.21
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,622.83,447.27
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,628.57,453.83
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,578.46,417.03
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,528.01,379.27
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,475.13,339.47
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,422.09,298.2
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,367.39,254.04
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,313.6,209.83
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,259.71,170.35
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,226.04,148.88
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,169.73,104.36
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,101.16,59.31
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,78.05,58.61
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,80.77,61.21
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,74.8,56.49
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,68.49,51.39
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,60.3,44.67
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,51.74,37.41
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,40.44,27.62
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,28.7,16.98
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,15.18,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,19.38,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,103.03,67.98
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,189.58,139.52
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,257.28,196.04
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,334.19,258.47
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,397.33,308.53
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,464.54,359.59
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,525.06,403.79
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,586.03,446.68
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,639.69,482.4
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,693.15,516.39
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,740.11,544.58
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,779.03,566.92
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,817.86,590.54
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,854.49,612.52
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,884.83,630.75
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,912.35,647.15
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,933.53,660.42
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,951.41,671.72
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,963.42,678.43
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,971.84,682.95
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,974.61,685.03
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,973.67,684.9
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,966.12,679.27
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,954.91,671.43
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,847.96,600.79
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,723.44,511.14
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,694.35,491.21
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,661.63,468.31
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,631.51,447.9
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,601.78,427.62
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,678.92,487.85
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,722.75,523.15
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,678.22,491.28
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,631.81,457.78
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,553.71,399.44
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,493.53,354.2
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,447.61,321.03
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,402.42,288.09
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,357.06,254.11
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,314.28,221.85
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,276.8,192.01
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,235.53,159.32
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,177.43,113.24
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,113.65,70.58
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,98.91,75.64
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,112.61,87.28
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,99.01,76.4
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,84.77,64.83
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,71.2,53.69
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,57.11,41.83
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,42.8,29.53
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,28.04,16.39
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,14.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,27.87,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,102.79,67.42
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,170.72,125.84
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,237.67,181.72
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,319.65,248.4
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,383.77,299.62
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,452.34,352.31
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,514.9,398.66
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,580.06,445.22
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,634.39,482.57
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,686.33,516.03
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,734.15,545.96
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,780.88,574.62
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,820.69,598.6
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,858.37,620.97
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,881.21,633.93
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,909.57,650.56
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,931.27,662.82
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,949.72,673.08
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,830.71,592.09
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,663.74,472.15
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,841.34,600.0
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,972.85,686.11
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,962.15,677.11
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,947.73,666.93
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,932.59,657.47
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,914.22,645.99
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,811.18,575.06
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,699.48,493.39
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,761.69,542.58
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,799.07,571.6
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,760.88,546.61
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,720.53,519.25
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,576.7,415.11
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,456.13,326.26
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,430.72,309.0
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,405.19,291.09
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,426.91,306.46
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,421.49,298.04
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,367.24,254.35
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,314.38,211.25
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,258.92,173.8
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,231.47,160.93
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,188.9,124.79
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,122.05,77.71
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,97.27,73.96
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,94.3,71.99
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,82.59,62.63
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,70.07,52.46
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,62.59,46.35
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,54.8,39.73
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,42.78,29.36
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,31.03,18.56
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,15.9,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,37.98,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,116.68,76.16
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,193.18,142.99
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,262.2,201.25
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,340.55,265.55
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,404.99,317.56
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,473.57,370.61
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,534.51,415.04
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,595.47,457.56
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,650.02,493.37
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,704.38,526.96
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,751.39,553.16
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,797.01,577.31
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,829.03,594.83
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,865.88,615.33
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,896.09,631.86
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,923.39,646.52
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,944.6,658.47
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,962.48,668.42
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,974.5,674.8
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,982.88,679.04
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,985.07,680.08
