Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,983.54,679.0
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,976.82,674.33
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,966.39,667.45
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,950.03,657.95
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,930.29,646.38
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,906.0,630.61
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,878.7,612.95
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,846.78,593.31
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,812.09,571.77
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,773.76,547.94
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,732.81,521.88
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,687.22,490.49
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,639.71,457.0
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,589.8,420.92
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,538.45,382.74
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,484.26,342.02
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,429.46,299.45
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,372.84,253.76
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,316.45,207.4
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,259.23,160.88
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,195.98,111.38
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,140.05,72.0
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,86.51,44.82
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,56.82,40.69
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,55.45,39.85
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,48.08,34.02
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,45.53,32.07
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,41.98,29.24
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,38.33,26.15
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,31.43,20.09
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.27,13.22
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.05,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,42.72,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,124.23,80.03
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,200.41,147.35
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,267.61,204.12
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,343.48,266.07
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,407.54,317.22
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,475.65,369.12
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,534.24,411.12
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,596.39,453.62
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,650.62,489.47
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,704.59,523.76
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,751.54,551.78
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,790.37,573.88
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,829.4,597.02
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,866.15,618.42
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,897.05,635.92
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,925.06,651.54
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,946.09,663.71
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,963.74,673.89
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,975.91,679.36
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,984.44,682.7
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,986.81,683.81
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,985.41,682.75
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,977.37,676.32
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,965.56,667.73
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,949.23,657.85
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,929.5,645.91
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,905.19,629.81
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,877.85,611.85
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,845.87,592.2
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,811.09,570.66
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,772.49,546.47
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,731.43,520.24
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,686.67,489.3
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,639.94,456.29
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,588.89,419.52
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,537.19,381.24
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,483.63,340.46
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,429.54,298.09
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,373.55,253.3
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,312.07,203.79
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,255.27,158.0
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,199.85,114.67
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,144.56,76.21
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,91.99,49.68
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,57.2,41.0
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,55.98,40.28
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,53.46,38.35
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,50.81,36.25
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,46.33,32.67
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,41.66,28.75
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.05,22.1
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,25.02,13.63
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,31.57,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,107.9,68.58
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,178.47,131.25
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,247.37,189.02
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,323.44,251.18
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,388.17,303.05
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,457.26,356.08
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,519.19,401.83
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,583.47,447.46
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,637.86,484.48
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,689.87,517.7
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,739.08,547.1
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,787.33,575.08
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,827.13,598.43
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,864.75,620.13
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,888.28,632.57
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,917.32,648.61
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,939.35,660.1
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,958.08,669.59
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,970.84,676.29
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,980.08,680.91
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,982.78,682.6
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,981.75,682.13
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,974.58,676.55
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,963.74,668.83
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,947.92,659.14
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,928.69,647.4
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,904.43,631.49
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,877.14,613.67
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,845.21,593.88
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,810.51,572.2
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,771.6,547.62
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,730.3,521.0
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,685.35,489.77
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,638.49,456.5
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,587.65,419.57
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,536.17,381.2
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,482.61,341.04
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,428.59,299.19
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,367.65,250.7
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,311.54,204.78
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,254.63,158.68
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,199.19,115.12
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,144.75,76.93
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,93.06,50.77
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,58.21,41.83
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,56.69,40.86
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,54.22,38.97
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,51.62,36.91
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,46.76,33.03
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,41.7,28.77
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,33.65,21.75
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.23,12.92
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,26.19,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,101.63,63.71
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,171.1,125.74
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,236.96,181.44
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,317.17,247.43
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,382.46,300.14
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,452.27,354.33
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,515.61,400.95
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,581.65,447.62
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,636.18,484.91
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,688.2,518.17
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,737.92,547.87
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,786.77,576.11
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,826.52,598.82
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,864.11,619.76
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,887.13,631.47
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,915.71,646.78
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,937.66,657.76
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,956.34,666.74
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,968.61,672.28
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,977.34,675.78
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,979.99,677.08
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,978.94,676.29
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,970.3,670.0
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,958.03,661.61
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,942.31,651.76
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,923.24,639.93
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,898.77,625.15
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,871.4,608.53
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,839.52,588.68
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,804.98,567.05
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,766.38,542.93
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,725.53,516.47
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,681.02,485.8
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,634.67,453.14
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,583.89,416.47
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,531.13,377.53
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,477.55,336.98
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,423.71,295.05
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,349.73,242.04
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,307.97,215.47
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,265.81,176.41
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,198.87,116.49
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,146.2,79.95
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,97.08,55.15
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,69.77,51.17
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,68.13,50.17
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,65.45,48.14
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,62.66,45.94
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,54.83,39.56
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,47.54,33.39
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,37.19,24.46
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,26.48,14.42
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.42,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.46,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,31.27,16.26
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,58.49,40.65
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,96.06,71.74
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,135.56,104.22
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,186.45,145.55
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,233.33,183.05
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,323.86,253.7
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,412.49,320.72
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,498.49,383.64
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,576.67,439.11
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,637.5,479.8
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,699.62,520.25
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,741.53,545.22
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,788.23,572.6
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,828.69,595.82
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,867.61,616.74
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,891.78,629.75
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,913.18,641.17
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,933.16,651.73
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,943.26,656.25
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,948.1,659.0
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,949.52,659.68
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,949.96,658.45
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,946.55,654.85
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,931.74,646.48
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,913.62,636.13
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,890.85,621.95
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,856.7,600.47
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,826.33,582.19
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,793.44,562.06
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,688.62,487.58
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,587.63,414.04
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,556.28,394.18
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,522.66,371.86
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,458.98,327.0
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,401.04,286.15
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,407.81,291.4
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,398.89,283.96
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,364.88,255.08
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,312.67,209.56
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,260.71,168.9
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,213.99,133.73
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,170.94,110.76
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,163.86,116.99
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,139.71,108.19
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,125.04,96.98
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,109.49,84.81
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,93.42,71.94
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,76.86,58.45
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,59.83,44.17
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,43.7,30.24
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,25.82,14.07
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,13.64,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,8.42,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,56.05,32.5
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,111.31,81.73
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,117.98,89.76
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,119.66,92.21
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,156.84,122.93
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,205.87,162.53
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,195.6,153.31
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,191.69,148.84
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,271.33,211.31
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,368.12,284.64
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,421.43,323.18
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,476.1,362.08
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,458.27,346.32
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,421.69,317.33
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,655.59,490.49
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,862.58,633.7
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,761.18,557.32
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,628.08,459.75
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,794.03,578.96
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,937.84,675.21
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,841.14,605.31
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,732.98,526.86
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,735.56,530.47
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,736.29,532.1
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,827.32,598.01
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,895.78,645.26
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,873.12,629.91
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,847.73,613.53
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,817.67,594.06
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,785.26,572.64
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,748.34,547.69
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,709.24,520.76
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,580.05,426.02
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,472.89,346.06
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,505.43,371.18
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,519.82,380.78
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,433.89,318.19
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,366.62,270.03
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,354.35,257.22
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,320.55,224.88
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,268.21,181.45
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,213.55,137.04
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,168.91,107.58
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,133.06,90.72
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,95.55,74.4
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,74.95,57.66
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,70.11,53.79
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,64.66,49.27
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,57.0,42.82
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,49.03,35.86
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,37.2,25.38
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,24.94,13.55
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,51.22,36.25
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,100.46,75.49
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,147.46,112.24
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,195.58,148.97
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,195.61,147.93
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,195.56,146.98
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,367.66,277.45
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,520.67,387.45
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,515.39,380.18
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,507.82,372.41
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,544.3,397.75
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,580.26,422.27
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,636.92,461.06
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,706.78,507.68
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,722.53,517.78
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,736.59,527.18
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,787.14,563.03
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,842.25,601.08
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,865.07,618.98
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,880.8,632.37
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,858.92,618.72
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,834.47,603.43
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,804.8,583.76
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,773.16,562.52
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,736.94,537.99
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,698.94,511.8
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,656.39,481.66
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,613.0,450.33
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,568.3,417.63
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,521.46,382.42
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,470.98,343.41
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,421.05,303.89
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,369.65,262.52
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,319.54,221.56
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,269.4,181.25
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,221.09,143.6
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,172.74,109.21
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,127.59,84.43
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,102.48,79.79
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,97.74,76.33
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,89.82,69.94
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,84.57,65.64
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,72.71,55.75
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,60.46,45.21
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,44.02,30.85
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,27.77,15.42
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,11.79,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,72.81,41.46
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,142.22,104.78
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,166.8,128.18
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,197.99,155.37
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,247.64,196.2
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,300.91,238.77
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,286.51,226.11
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,274.08,214.2
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,388.24,302.8
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,499.64,386.08
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,547.59,418.96
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,595.54,451.39
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,729.41,548.26
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,846.05,626.21
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,707.12,523.69
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,521.66,384.2
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,469.15,346.15
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,430.77,317.08
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,562.2,410.94
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,678.03,489.95
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,845.22,609.22
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,968.34,690.34
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,774.92,557.68
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,536.32,385.34
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,638.26,458.95
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,731.54,523.21
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,710.11,508.3
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,687.88,493.52
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,697.74,502.17
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,704.11,508.02
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,724.06,526.82
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,723.56,530.72
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,679.12,498.98
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,632.92,465.49
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,539.69,395.72
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,470.21,343.45
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,458.1,334.42
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,422.76,304.43
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,360.01,256.15
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,318.49,225.85
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,267.42,189.5
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,231.21,166.29
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,197.4,140.58
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,153.53,110.49
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,127.97,100.83
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,113.6,89.55
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,99.37,78.16
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,84.48,65.94
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,69.54,53.38
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,55.87,41.56
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,40.17,27.76
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,24.15,12.5
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.06,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,73.89,40.84
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,145.77,107.18
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,209.59,161.32
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,282.78,222.18
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,346.58,274.81
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,415.89,330.19
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,428.91,338.9
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,419.86,330.23
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,537.72,420.39
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,661.55,511.32
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,549.8,422.55
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,380.32,290.2
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,461.14,350.46
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,529.51,399.48
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,547.0,409.34
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,562.98,418.31
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,602.37,445.31
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,641.25,471.48
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,513.7,378.46
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,371.11,273.31
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,491.03,359.79
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,622.33,449.06
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,650.5,466.11
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,676.86,482.34
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,730.47,518.53
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,770.06,544.63
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,707.77,499.71
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,643.04,453.95
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,743.92,528.44
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,806.14,572.05
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,768.73,546.64
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,728.64,519.94
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,683.7,490.2
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,636.9,458.21
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,584.2,420.76
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,533.02,383.26
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,479.84,343.32
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,426.55,301.92
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,371.22,257.72
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,315.95,212.51
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,254.87,163.4
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,200.54,120.55
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,146.27,81.88
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,94.49,54.73
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,68.16,51.01
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,66.43,49.89
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,62.12,46.56
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,57.53,42.88
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,51.72,38.08
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,44.04,31.47
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,33.54,22.14
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.7,11.09
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,13.1,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,82.18,44.54
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,149.82,110.05
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,217.88,167.79
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,297.11,233.74
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,367.29,290.9
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,439.09,347.37
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,504.36,397.11
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,572.65,447.41
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,628.69,486.67
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,685.08,523.97
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,732.38,553.72
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,782.33,584.65
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,823.48,608.93
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,862.56,631.45
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,895.51,649.59
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,916.39,659.74
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,938.56,671.18
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,957.49,680.54
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,970.99,686.52
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,981.03,690.43
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,984.06,691.97
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,983.4,691.38
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,979.58,687.55
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,972.05,681.54
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,955.6,671.87
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,935.71,660.08
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,911.61,644.27
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,884.35,626.44
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,851.94,606.22
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,816.69,584.05
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,776.82,558.89
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,734.57,531.84
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,689.35,500.27
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,642.15,466.5
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,590.76,428.87
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,538.18,389.27
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,483.55,347.68
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,428.38,304.21
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,371.71,257.79
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,315.5,210.85
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,251.63,158.63
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,195.09,113.42
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,139.52,73.96
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,86.88,47.48
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,59.83,43.97
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,52.96,38.55
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,50.65,36.83
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,48.24,34.94
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,43.63,31.06
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,38.85,26.83
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,30.66,19.52
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.12,10.22
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,16.22,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,89.81,46.77
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,165.46,121.05
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,240.66,184.92
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,326.22,256.2
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,392.6,311.44
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,463.71,368.53
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,528.42,418.27
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,594.02,467.04
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,648.73,504.75
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,703.32,541.08
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,751.49,572.2
