Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,798.23,601.79
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,830.8,620.97
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,868.41,643.44
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,899.66,661.59
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,928.07,677.77
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,949.57,689.07
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,967.72,698.23
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,980.85,704.46
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,990.35,708.46
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,992.67,709.14
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,991.21,707.57
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,984.47,701.6
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,974.0,693.39
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,957.51,682.84
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,937.52,670.12
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,912.84,653.05
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,885.01,633.99
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,796.18,573.48
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,704.6,505.78
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,731.38,530.0
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,735.44,537.03
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,689.23,504.0
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,641.08,468.97
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,588.92,430.03
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,536.78,390.15
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,483.06,348.18
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,424.88,301.83
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,367.88,255.29
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,311.76,208.63
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,254.78,161.8
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,199.49,117.83
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,139.87,75.56
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,88.62,49.82
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,62.48,46.17
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,60.8,45.07
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,58.13,42.98
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,55.35,40.71
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,49.41,35.81
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,43.21,30.44
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,32.05,20.6
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.93,9.69
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,56.47,26.61
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,117.93,86.05
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,199.94,154.16
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,290.33,229.0
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,357.59,284.39
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,435.49,346.18
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,507.23,400.89
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,583.21,456.88
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,640.9,497.97
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,698.94,537.1
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,748.19,569.04
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,800.45,602.53
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,842.39,628.11
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,882.17,651.92
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,915.34,669.66
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,936.36,679.17
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,959.39,691.42
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,979.1,701.49
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,992.34,707.42
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,1001.99,711.17
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,1004.98,712.26
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,1004.2,711.12
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,997.69,705.29
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,987.46,697.26
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,971.18,686.68
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,951.42,673.99
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,926.98,656.98
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,899.35,638.02
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,866.55,617.05
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,830.9,594.15
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,790.47,567.97
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,747.54,539.81
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,700.67,506.86
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,651.91,471.84
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,600.49,434.06
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,547.7,394.24
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,492.16,351.96
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,436.12,307.9
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,378.15,260.66
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,314.79,208.64
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,255.83,160.28
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,198.44,114.74
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,141.54,74.63
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,87.41,47.64
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,60.87,44.44
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,53.91,39.0
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,51.25,37.0
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,48.47,34.81
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,43.84,31.01
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,39.07,26.85
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,30.4,19.17
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.43,8.22
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,72.79,33.29
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,152.42,111.47
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,226.49,174.07
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,318.14,249.58
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,385.77,305.05
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,458.35,362.35
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,525.83,413.94
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,596.71,466.29
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,650.88,503.39
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,707.54,540.66
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,757.88,571.59
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,807.21,601.06
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,839.76,619.53
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,877.51,641.32
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,909.24,658.8
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,938.16,674.29
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,960.29,685.29
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,979.01,694.12
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,991.61,699.49
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,1000.56,702.7
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,1003.31,703.6
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,1002.24,702.29
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,994.4,695.84
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,982.81,687.21
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,966.13,676.93
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,945.94,664.52
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,921.01,647.78
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,892.88,629.07
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,859.55,608.3
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,823.37,585.58
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,783.71,560.6
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,741.54,533.68
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,694.84,501.4
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,646.19,466.76
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,594.36,428.95
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,541.27,389.12
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,486.05,347.19
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,430.21,303.33
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,372.6,256.37
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,315.32,208.79
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,250.62,156.14
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,193.15,110.43
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,136.24,70.34
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,82.02,43.53
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,56.02,40.48
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,54.61,39.58
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,47.28,33.71
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,44.68,31.66
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,40.28,28.04
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,35.74,24.08
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,27.83,16.99
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,19.61,7.11
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,78.86,33.38
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,171.9,124.96
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,244.94,187.56
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,328.97,257.51
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,397.05,313.09
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,470.0,370.14
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,534.32,417.8
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,599.03,463.81
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,655.36,501.6
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,711.63,538.03
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,760.36,567.22
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,807.81,594.82
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,841.27,613.42
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,879.78,635.13
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,910.93,652.09
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,939.14,667.09
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,961.25,679.55
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,979.97,689.96
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,992.15,695.41
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,1000.65,698.72
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,1003.39,698.6
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,1002.32,696.28
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,994.96,690.25
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,983.83,682.05
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,967.58,672.21
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,947.8,660.26
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,922.8,645.4
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,894.6,628.45
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,861.6,608.05
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,825.72,585.67
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,785.87,559.58
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,743.48,531.64
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,696.6,500.6
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,647.76,467.04
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,595.69,429.17
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,542.63,389.48
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,487.26,346.95
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,431.35,302.7
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,373.45,255.86
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,315.81,208.29
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,251.14,155.95
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,193.69,110.54
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,136.95,70.95
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,82.9,44.56
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,57.22,41.47
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,50.53,36.23
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,48.09,34.39
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,45.54,32.38
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,40.77,28.43
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,35.83,24.12
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,27.93,17.02
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,19.72,6.55
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,84.72,32.94
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,180.85,131.27
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,253.49,194.16
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,336.86,263.96
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,404.1,319.26
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,476.03,375.94
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,537.57,421.95
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,603.55,469.28
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,659.69,506.99
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,715.66,543.54
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,763.36,572.29
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,802.35,594.44
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,842.77,618.4
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,880.93,640.49
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,911.51,657.36
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,939.03,672.17
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,961.24,684.92
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,980.04,695.57
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,991.4,700.52
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,998.97,703.22
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,1001.64,704.44
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,1000.5,703.44
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,992.62,697.22
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,981.0,688.79
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,964.78,678.68
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,945.06,666.43
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,919.3,649.27
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,890.51,630.19
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,780.42,555.48
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,668.66,474.32
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,716.81,513.66
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,738.24,532.97
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,692.02,500.19
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,643.97,465.74
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,592.84,428.36
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,540.56,389.07
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,485.79,347.49
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,430.6,304.21
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,368.76,254.29
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,311.15,206.51
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,252.87,158.78
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,196.21,113.94
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,139.67,74.12
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,85.49,47.22
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,55.07,39.72
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,53.36,38.56
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,49.96,35.94
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,46.37,33.06
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,41.23,28.73
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,35.89,24.04
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,27.57,16.58
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,18.88,5.23
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,82.6,28.29
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,176.13,127.51
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,247.84,189.61
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,329.81,258.1
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,398.18,314.08
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,471.54,371.63
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,535.91,420.17
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,600.07,466.78
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,657.25,505.27
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,714.41,542.24
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,764.25,571.99
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,812.79,600.04
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,853.22,624.47
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,883.04,641.68
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,914.59,658.64
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,943.2,673.48
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,965.69,684.8
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,984.79,694.01
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,996.35,698.59
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,1004.2,701.03
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,1006.29,701.99
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,1004.57,700.77
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,995.61,693.8
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,982.9,684.69
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,966.15,674.58
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,945.96,662.39
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,919.76,646.82
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,890.53,629.24
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,770.53,548.36
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,650.04,461.58
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,707.68,508.0
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,737.51,533.29
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,691.79,501.07
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,644.22,467.23
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,591.57,428.79
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,537.39,388.26
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,482.09,346.55
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,426.66,303.26
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,351.22,247.74
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,307.0,218.28
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,262.84,177.02
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,194.94,115.58
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,140.3,77.14
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,88.7,51.43
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,65.4,48.61
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,63.49,47.32
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,59.02,43.73
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,54.27,39.79
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,48.27,34.72
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,40.5,27.93
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,29.86,18.45
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,18.88,4.33
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,69.76,19.43
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,149.86,108.06
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,218.07,166.85
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,300.99,235.91
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,368.86,291.6
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,442.01,349.39
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,506.82,398.83
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,574.46,448.65
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,631.71,488.55
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,689.33,526.53
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,737.37,555.9
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,787.84,586.23
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,828.86,610.39
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,867.78,632.79
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,900.4,651.05
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,920.77,661.26
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,943.06,672.79
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,962.09,682.22
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,975.23,687.96
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,984.79,691.57
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,988.2,692.88
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,987.9,692.06
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,980.45,685.89
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,969.38,677.62
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,953.8,667.7
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,934.8,655.74
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,909.81,639.04
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,881.81,620.5
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,849.61,600.25
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,814.67,578.17
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,774.85,553.01
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,732.8,525.64
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,687.12,493.75
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,639.64,459.93
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,588.22,422.66
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,535.98,383.77
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,479.08,340.43
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,423.7,296.89
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,366.34,250.92
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,309.76,204.71
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,252.82,158.73
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,197.75,115.75
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,137.05,73.38
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,84.9,47.95
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,62.33,45.46
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,60.64,44.36
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,57.19,41.73
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,53.56,38.84
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,47.53,33.85
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.77,27.17
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,29.09,17.67
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,18.08,2.72
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,65.36,13.83
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,139.39,99.8
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,210.91,160.76
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,298.58,233.3
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,367.3,289.5
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,441.4,347.84
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,509.47,398.9
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,580.95,450.49
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,638.03,489.71
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,695.42,527.03
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,743.68,557.17
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,794.34,588.3
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,835.22,611.6
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,873.95,632.98
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,907.14,649.33
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,928.23,657.64
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,950.23,669.67
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,968.91,679.6
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,982.1,684.77
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,991.72,687.81
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,994.67,687.85
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,993.88,685.77
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,986.89,680.06
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,976.21,672.25
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,960.0,662.57
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,940.33,650.82
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,915.04,635.97
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,886.63,619.1
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,853.52,598.82
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,817.63,576.63
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,777.88,550.84
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,735.69,523.21
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,689.55,492.51
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,641.55,459.65
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,588.9,421.7
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,535.87,382.42
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,481.58,341.01
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,423.13,295.47
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,365.21,249.12
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,308.05,202.51
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,250.63,156.22
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,195.0,112.89
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,134.63,70.99
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,82.55,46.1
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,60.37,43.68
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,58.57,42.48
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,55.4,40.08
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,52.08,37.44
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,45.97,32.4
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,39.62,26.88
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,27.97,16.59
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,17.32,0.92
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,52.34,6.2
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,113.73,80.59
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,190.74,145.17
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,272.34,212.67
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,339.89,267.87
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,413.64,326.0
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,487.37,382.05
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,560.34,435.69
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,619.25,476.92
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,678.82,516.77
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,731.11,548.83
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,782.93,579.65
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,820.24,601.14
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,859.79,623.85
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,893.64,642.8
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,924.85,659.9
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,947.84,671.65
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,967.59,681.39
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,980.89,687.13
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,979.18,683.65
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,982.28,683.85
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,981.75,681.87
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,976.73,677.26
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,968.11,670.58
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,926.93,643.61
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,865.95,599.4
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,883.81,616.91
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,878.13,615.24
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,845.81,594.86
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,810.84,572.87
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,770.78,547.44
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,728.69,519.58
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,683.07,488.16
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,636.77,455.51
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,585.11,418.34
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,532.87,379.75
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,477.81,338.82
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,422.75,296.48
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,366.43,251.56
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,306.38,203.19
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,249.62,157.63
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,194.97,115.22
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,141.52,78.53
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,91.66,54.6
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,70.72,52.29
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,68.32,50.65
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,64.05,47.27
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,58.21,42.47
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,50.25,35.81
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,42.0,28.65
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,29.46,17.59
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,17.12,0.0
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,9.55,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,64.48,3.37
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,139.39,99.15
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,210.18,160.07
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,297.12,232.21
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,366.99,289.45
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,442.42,348.91
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,510.36,399.85
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,581.66,451.21
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,639.21,490.82
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,697.12,528.72
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,746.01,559.33
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,797.4,590.98
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,839.06,615.4
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,878.55,638.01
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,902.71,650.3
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,933.01,666.56
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,955.07,677.37
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,973.83,686.09
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,987.06,691.79
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,996.71,695.37
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,1000.18,697.1
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,999.85,696.66
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,994.22,692.01
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,984.83,685.17
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,967.91,675.14
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,947.46,662.97
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,922.24,646.41
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,893.78,627.81
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,860.5,607.13
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,824.33,584.47
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,783.81,557.83
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,740.8,529.36
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,693.77,498.19
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,644.85,464.49
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,592.54,426.44
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,538.94,386.34
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,482.89,343.18
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,426.36,298.37
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,368.55,251.53
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,311.1,204.11
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,246.12,151.69
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,188.41,106.4
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,131.48,67.24
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,77.52,42.19
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,56.15,40.28
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,49.54,35.11
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,47.03,33.22
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,44.44,31.15
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,39.2,26.79
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,33.78,22.05
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,24.89,13.96
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,15.6,0.0
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,62.49,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,135.39,95.88
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,205.64,156.42
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,287.67,224.63
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,359.53,283.34
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,434.34,342.33
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,502.38,394.3
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,573.83,447.05
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,631.53,487.48
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,689.67,526.03
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,738.11,557.02
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,789.64,589.6
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,831.12,614.26
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,870.51,637.15
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,903.85,654.38
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,934.49,669.59
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,946.84,674.27
