Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,965.75,683.33
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,979.71,689.56
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,990.12,693.68
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,992.4,694.28
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,990.98,692.76
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,984.37,686.73
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,974.11,678.6
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,957.84,668.62
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,938.14,656.56
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,913.31,640.27
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,885.38,622.02
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,852.32,601.47
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,816.51,579.03
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,776.45,552.48
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,734.0,523.98
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,687.3,491.66
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,638.84,457.38
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,587.55,420.37
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,535.08,381.42
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,480.27,340.26
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,421.26,294.74
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,363.0,247.91
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,305.45,200.75
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,248.7,159.13
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,212.34,135.87
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,151.13,88.37
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,77.37,43.12
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,57.56,41.43
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,55.98,40.39
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,52.66,37.85
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,49.2,35.06
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,43.38,30.14
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,37.34,24.79
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,27.57,15.85
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,20.03,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,10.91,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,38.89,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,84.53,57.95
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,139.01,104.41
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,200.34,155.48
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,251.89,197.91
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,306.67,241.59
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,402.78,316.21
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,495.36,385.95
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,595.52,459.56
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,693.48,527.26
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,743.75,557.62
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,793.04,586.73
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,834.6,610.88
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,874.0,633.16
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,824.49,596.26
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,733.34,527.84
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,804.35,573.77
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,859.85,607.82
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,936.57,657.94
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,988.03,686.81
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,990.86,687.8
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,989.97,687.02
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,980.88,679.89
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,968.1,670.66
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,951.44,660.9
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,931.43,649.06
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,873.11,609.95
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,801.47,557.61
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,816.47,573.52
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,809.0,572.0
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,768.47,546.37
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,726.03,518.46
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,682.86,489.61
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,634.71,456.56
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,556.91,399.5
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,493.7,352.81
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,464.42,330.55
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,419.69,294.28
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,339.86,236.64
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,298.54,210.38
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,254.96,169.81
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,190.57,111.43
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,135.8,73.87
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,83.9,49.24
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,65.0,47.48
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,62.69,45.87
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,58.54,42.67
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,54.18,39.15
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,46.02,32.28
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,38.37,25.59
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,26.47,14.84
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,14.19,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,48.71,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,107.54,74.81
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,185.21,140.69
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,267.22,208.79
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,335.44,264.87
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,410.15,324.17
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,484.09,380.05
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,557.42,433.46
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,615.55,474.35
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,674.33,513.91
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,726.97,546.7
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,779.17,578.31
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,816.97,599.72
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,857.34,622.36
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,890.06,638.43
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,920.12,652.42
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,943.38,662.76
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,963.43,670.88
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,975.7,674.5
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,984.4,675.94
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,987.84,676.7
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,987.61,675.41
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,973.77,664.64
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,956.12,651.85
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,940.47,642.81
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,921.56,631.79
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,895.94,615.38
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,867.62,597.34
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,754.6,521.57
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,643.17,444.48
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,693.18,483.27
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,718.34,503.69
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,564.3,396.58
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,434.36,304.55
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,493.08,347.87
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,524.0,368.13
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,471.18,329.51
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,418.89,290.52
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,364.71,248.72
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,311.83,207.17
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,258.73,166.09
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,208.12,128.27
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,158.34,95.12
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,112.49,73.18
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,93.97,70.46
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,88.46,66.43
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,80.04,59.89
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,71.18,52.77
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,60.42,43.91
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,46.74,32.3
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,30.16,17.48
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.94,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,15.36,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,32.73,19.23
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,88.05,64.77
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,151.72,117.16
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,206.77,162.5
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,279.49,220.67
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,274.72,215.61
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,274.52,213.54
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,316.54,244.94
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,359.04,275.78
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,449.46,342.71
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,560.65,421.34
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,597.39,444.31
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,633.18,466.84
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,668.83,487.76
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,702.95,507.21
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,655.44,471.82
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,587.52,423.48
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,685.71,490.31
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,767.39,543.09
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,755.75,533.74
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,742.22,524.25
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,733.36,518.34
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,723.01,511.46
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,662.06,470.34
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,613.27,437.04
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,618.72,441.84
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,622.34,444.94
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,684.98,489.64
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,735.33,524.67
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,665.67,476.78
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,603.2,434.04
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,573.02,414.07
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,541.85,392.76
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,511.51,371.71
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,478.97,348.44
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,437.09,318.51
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,395.07,287.62
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,322.54,235.47
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,265.7,196.02
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,181.35,134.59
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,104.74,77.89
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,120.78,90.71
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,133.62,101.19
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,117.0,92.94
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,100.98,80.08
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,83.76,65.77
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,66.35,51.02
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,49.51,36.48
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,32.46,21.58
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,19.39,9.52
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,5.26,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,10.54,2.38
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,20.24,10.76
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,29.96,19.02
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,41.03,28.31
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,52.11,37.48
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,28.63,18.0
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,5.28,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,53.91,38.43
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,104.59,79.17
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,116.12,87.89
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,127.67,96.55
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,280.71,217.85
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,431.93,333.59
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,397.24,304.53
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,361.25,274.97
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,383.62,291.16
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,405.68,306.91
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,399.09,301.14
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,392.36,295.41
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,270.42,203.73
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,147.12,109.27
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,256.05,192.65
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,378.09,283.32
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,318.85,238.84
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,273.16,204.57
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,376.33,281.63
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,468.55,348.57
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,448.92,333.79
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,429.62,319.65
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,373.07,278.24
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,317.39,237.19
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,206.82,154.62
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,97.67,71.02
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,163.46,122.16
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,226.59,170.34
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,238.05,179.46
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,248.07,187.57
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,195.83,148.1
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,145.25,109.6
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,139.86,106.04
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,134.44,102.38
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,75.71,55.83
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,12.33,4.46
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,10.56,3.45
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,8.79,1.96
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,7.03,0.44
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,5.27,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,3.95,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.63,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.31,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,11.37,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,22.23,11.4
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,43.49,29.87
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,63.92,47.2
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,89.25,68.53
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,115.25,90.11
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,102.96,79.58
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,91.42,69.57
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,96.01,73.04
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,100.76,76.58
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,130.01,99.78
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,159.49,122.83
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,175.7,135.22
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,192.03,147.64
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,193.46,148.03
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,194.99,148.56
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,200.4,152.4
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,205.81,156.25
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,207.43,157.23
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,209.04,158.25
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,239.79,181.44
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,270.36,204.18
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,240.58,181.12
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,211.24,158.56
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,159.34,118.9
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,108.27,79.41
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,128.43,95.19
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,148.34,110.58
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,183.56,137.6
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,218.2,163.87
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,195.19,146.4
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,172.55,129.28
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,114.56,84.69
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,56.89,39.6
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,102.24,75.44
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,146.45,109.94
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,183.81,139.14
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,218.91,166.46
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,178.88,135.98
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,140.02,106.27
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,130.02,98.8
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,120.1,91.3
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,99.15,74.91
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,78.29,58.39
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,67.65,52.54
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,56.55,43.3
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,45.9,34.2
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,35.26,24.96
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,25.98,16.75
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,16.71,8.5
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,9.66,1.75
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.19,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,27.53,15.3
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,62.88,45.58
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,96.48,74.14
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,130.45,102.86
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,165.38,131.85
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,186.87,148.71
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,207.48,164.35
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,208.49,164.13
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,196.61,153.65
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,214.92,167.2
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,233.21,180.48
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,317.31,245.13
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,389.19,298.79
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,489.58,372.38
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,575.32,433.08
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,485.09,364.61
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,376.46,282.68
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,388.79,291.12
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,400.89,298.77
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,561.73,416.32
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,718.54,524.32
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,716.84,518.35
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,701.55,505.03
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,536.56,390.82
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,366.52,269.11
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,402.28,295.77
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,436.39,319.91
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,287.94,213.23
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,142.24,104.65
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,100.34,72.86
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,58.74,40.6
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,72.08,51.23
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,85.32,61.77
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,134.4,100.09
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,181.96,136.78
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,252.81,190.67
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,315.29,236.83
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,247.47,186.31
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,190.39,144.08
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,167.8,127.46
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,146.01,111.24
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,136.94,104.49
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,127.38,97.43
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,111.69,89.5
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,96.34,76.98
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,79.07,62.41
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,61.6,47.39
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,45.83,33.66
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,29.9,19.58
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,17.18,7.19
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,2.92
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,22.45,12.56
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,33.51,21.92
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,46.36,32.71
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,59.66,43.69
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,132.65,103.51
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,205.24,161.44
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,195.83,152.82
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,174.45,134.81
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,307.49,239.99
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,450.57,348.06
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,523.09,401.28
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,614.45,466.87
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,641.09,482.87
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,666.02,497.85
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,585.24,437.34
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,500.86,373.86
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,556.4,412.77
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,594.52,438.34
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,569.42,419.21
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,529.19,389.88
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,611.21,448.83
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,675.95,494.29
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,709.79,517.74
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,729.02,531.43
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,710.87,517.7
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,691.64,503.49
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,605.83,442.73
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,531.16,389.11
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,310.03,230.44
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,100.49,72.33
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,211.4,157.33
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,316.93,235.73
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,368.24,273.84
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,408.33,302.86
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,358.41,266.51
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,316.45,236.12
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,269.21,201.22
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,226.05,169.39
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,152.67,114.28
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,82.24,60.35
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,76.14,55.78
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,69.9,51.0
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,60.11,45.54
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,50.33,37.47
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,41.02,29.64
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,31.72,21.67
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,22.88,13.94
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,14.06,6.16
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,7.9,0.05
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,7.73,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,14.96,5.52
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,29.11,18.02
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,44.07,30.71
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,62.24,45.94
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,80.26,60.8
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,149.07,117.1
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,215.11,169.71
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,240.32,188.76
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,265.23,207.36
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,203.44,157.56
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,134.57,101.95
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,195.72,149.85
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,258.05,197.4
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,430.12,327.23
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,574.56,430.6
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,622.87,463.25
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,687.42,506.83
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,644.5,474.51
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,616.22,452.76
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,627.83,460.17
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,638.28,466.52
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,684.69,497.9
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,740.67,534.5
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,690.15,498.74
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,651.74,471.61
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,684.44,495.14
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,704.06,509.23
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,678.8,491.65
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,652.88,473.92
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,444.71,328.33
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,249.07,184.81
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,417.52,312.12
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,559.04,412.23
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,552.52,408.33
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,525.34,388.34
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,395.06,292.62
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,312.14,233.53
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,291.47,217.8
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,271.41,201.62
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,238.64,165.65
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,182.25,108.92
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,113.97,72.69
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,118.27,89.92
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,102.41,81.37
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,86.63,68.46
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,71.06,55.34
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,55.35,41.84
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,40.64,29.03
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,25.57,15.75
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,14.52,4.39
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,18.62,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,44.89,27.08
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,99.79,74.49
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,152.6,119.15
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,213.04,169.3
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,268.5,214.43
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,279.15,222.21
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,297.18,235.02
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,365.16,288.07
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,451.24,353.32
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,614.36,477.64
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,785.53,598.87
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,715.3,544.35
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,619.18,469.1
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,785.61,591.59
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,932.23,688.96
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,849.78,629.18
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,739.54,545.86
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,743.38,546.52
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,745.09,545.11
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,688.7,504.09
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,646.81,472.9
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,654.32,478.03
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,660.48,482.01
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,657.44,479.54
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,653.13,476.31
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,727.47,530.29
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,790.38,574.93
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,743.63,542.13
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,694.16,507.95
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,506.26,374.11
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,329.5,243.7
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,447.1,332.35
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,545.0,402.52
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,544.71,403.32
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,522.01,386.12
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,466.45,341.98
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,411.11,297.05
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,346.24,247.2
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,304.94,216.99
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,250.71,169.35
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,183.45,111.16
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,129.67,74.38
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,79.23,52.2
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,68.02,52.0
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,65.46,50.11
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,59.76,45.43
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,52.24,39.02
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,43.27,31.02
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,33.98,22.47
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,20.76,7.76
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,10.09,2.52
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,15.82,7.38
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,22.0,12.59
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,28.18,17.75
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,33.94,22.42
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,39.7,27.01
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,60.56,43.87
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,81.78,60.79
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,109.56,82.74
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,137.57,104.58
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,137.02,103.76
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,136.64,103.16
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,166.35,125.97
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,196.26,148.57
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,218.99,165.63
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,241.68,182.55
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,239.69,180.33
