Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,237.73,178.24
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,242.91,181.92
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,248.01,185.54
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,228.66,170.88
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,209.54,156.44
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,245.4,183.32
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,280.85,209.51
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,249.9,186.35
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,219.42,163.6
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,237.27,177.07
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,254.75,190.1
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,173.89,129.23
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,94.28,68.23
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,60.03,41.79
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,25.73,14.84
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,151.42,113.5
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,270.78,203.92
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,208.67,156.91
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,148.07,110.96
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,81.67,59.47
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.05
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,126.99,91.88
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,211.72,152.95
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,163.35,120.14
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,133.6,101.65
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,116.34,92.88
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,99.74,79.28
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,85.49,67.39
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,67.05,51.65
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,48.47,35.59
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,29.61,19.01
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.97,3.34
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.69
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,18.03,9.05
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,17.05
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,38.81,26.84
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,50.34,36.51
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,63.89,47.6
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,77.86,58.82
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,130.66,101.8
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,185.09,145.16
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,207.04,161.65
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,229.09,178.04
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,279.07,216.16
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,315.57,243.31
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,316.75,242.7
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,317.75,242.13
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,395.78,300.0
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,473.98,355.72
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,512.36,380.5
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,566.31,415.05
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,602.74,437.76
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,637.87,458.71
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,623.22,444.06
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,607.89,429.66
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,646.8,459.92
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,682.68,487.48
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,569.24,412.06
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,452.96,331.83
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,438.86,323.2
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,424.8,313.83
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,413.09,306.22
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,401.16,298.34
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,319.46,238.95
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,241.45,181.21
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,279.83,210.71
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,314.47,236.77
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,251.23,189.88
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,194.23,147.27
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,210.95,160.22
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,226.35,171.68
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,213.5,160.97
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,197.43,147.79
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,167.2,123.52
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,136.88,103.67
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,117.88,94.77
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,100.9,80.88
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,84.51,67.02
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,67.62,52.42
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,51.18,38.0
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,34.34,22.89
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,17.78,3.78
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,19.36,10.39
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,35.28,23.39
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,66.79,48.94
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,99.99,75.43
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,138.96,106.01
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,178.49,136.44
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,269.22,206.67
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,350.42,267.83
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,516.17,392.46
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,687.06,514.54
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,743.39,553.45
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,815.61,602.97
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,832.88,612.08
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,847.62,619.87
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,786.87,575.64
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,738.32,539.54
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,594.74,437.89
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,454.76,335.86
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,610.44,450.71
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,755.58,552.74
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,837.46,613.93
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,883.68,645.96
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,849.76,623.21
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,813.07,599.07
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,646.92,479.42
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,490.47,361.56
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,581.05,433.26
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,632.13,472.46
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,526.23,391.69
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,443.75,329.13
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,405.96,300.94
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,367.98,271.83
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,343.28,247.36
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,294.45,199.94
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,236.33,151.49
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,175.22,103.17
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,120.71,66.71
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,70.53,53.83
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,62.34,47.27
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,59.84,45.39
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,55.46,41.69
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,50.93,37.68
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,40.83,28.78
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,31.83,20.39
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,16.09,1.26
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,33.96,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,95.98,59.35
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,178.98,136.21
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,264.44,208.98
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,336.3,269.46
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,415.49,333.85
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,491.94,393.99
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,567.43,451.62
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,628.95,497.47
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,691.29,541.97
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,746.67,579.45
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,797.9,613.29
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,731.72,562.23
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,635.36,485.82
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,804.56,611.62
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,942.27,704.07
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,965.82,717.83
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,986.01,730.05
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,999.97,737.05
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,1010.37,741.79
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,1013.62,742.72
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,1013.02,741.27
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,1005.09,733.99
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,993.38,724.42
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,976.03,712.76
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,955.13,698.84
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,928.93,680.05
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,899.47,659.18
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,865.17,636.15
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,827.97,611.12
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,785.3,582.48
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,740.3,551.82
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,692.05,516.5
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,641.97,479.09
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,587.8,437.72
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,531.82,394.03
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,473.56,348.17
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,415.26,300.84
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,356.0,251.21
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,298.26,202.16
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,239.16,152.96
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,176.94,103.92
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,121.5,67.09
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,70.42,53.54
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,63.34,47.93
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,60.88,46.08
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,56.54,42.51
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,50.41,37.21
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,41.29,29.12
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,31.89,20.3
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,16.13,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,49.79,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,140.0,86.76
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,224.32,171.29
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,319.59,252.38
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,393.73,315.47
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,474.0,381.15
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,545.0,436.78
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,616.85,490.32
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,676.25,531.42
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,735.71,571.43
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,787.52,605.17
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,830.36,631.98
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,871.85,658.61
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,910.97,683.36
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,943.49,702.08
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,972.94,718.63
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,994.56,729.92
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,1012.6,738.91
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,1023.83,743.53
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,1031.2,745.79
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,1032.1,745.22
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,1029.03,742.27
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,1018.2,734.76
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,1003.47,724.9
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,985.34,712.67
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,963.58,698.19
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,935.13,678.28
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,903.47,656.36
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,774.54,566.58
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,642.73,468.55
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,708.78,521.88
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,741.06,549.24
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,692.41,514.7
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,641.94,478.32
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,545.46,404.97
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,469.47,347.08
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,392.13,290.02
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,329.64,244.15
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,327.18,235.72
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,295.19,199.26
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,236.22,150.25
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,174.29,101.61
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,118.14,64.41
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,65.92,49.77
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,59.81,44.97
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,57.15,42.94
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,53.02,39.52
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,48.77,35.81
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,38.7,26.91
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,29.61,18.31
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,47.78,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,134.88,81.15
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,215.54,163.76
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,305.28,239.72
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,380.67,302.88
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,462.37,368.64
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,413.84,329.38
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,324.61,257.26
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,521.61,411.81
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,717.64,553.92
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,770.15,586.14
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,821.61,618.0
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,863.49,643.6
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,903.11,667.41
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,927.74,679.76
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,958.96,696.42
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,980.28,707.87
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,998.15,717.23
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,1010.86,721.98
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,1019.85,724.51
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,1021.48,724.02
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,1019.24,721.33
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,1010.6,714.07
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,998.16,704.65
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,980.08,693.28
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,958.39,679.78
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,930.9,661.35
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,900.15,640.95
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,865.0,619.01
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,826.94,595.09
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,784.17,567.89
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,738.99,538.84
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,689.83,504.69
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,638.85,468.32
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,488.67,359.14
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,372.9,274.08
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,362.92,267.62
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,348.11,256.33
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,305.76,224.63
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,266.22,195.03
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,233.99,170.11
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,200.66,144.57
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,145.9,97.29
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,75.19,57.69
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,64.71,49.29
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,55.74,41.92
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,51.14,38.1
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,46.37,33.92
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,37.73,26.18
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,27.31,16.38
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,31.52,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,87.76,49.67
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,172.93,130.54
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,257.52,201.23
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,329.29,260.48
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,408.27,323.1
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,481.31,378.13
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,553.09,430.14
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,518.59,400.49
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,461.07,354.39
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,619.04,469.64
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,783.75,578.1
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,720.26,528.8
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,633.07,463.67
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,784.02,566.41
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,927.0,650.94
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,951.2,663.2
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,972.17,675.42
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,882.33,617.85
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,768.53,540.6
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,818.83,576.5
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,879.99,616.51
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,859.7,602.37
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,837.3,587.81
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,841.87,592.18
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,843.43,594.31
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,833.22,589.16
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,820.13,582.16
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,825.23,590.78
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,807.41,582.37
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,771.04,560.06
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,726.55,530.91
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,678.07,497.8
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,628.09,462.59
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,574.94,423.98
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,520.6,383.11
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,456.51,334.5
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,403.55,293.67
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,329.22,238.41
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,281.44,205.02
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,239.94,171.77
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,199.74,139.85
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,157.93,111.7
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,128.02,101.95
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,111.8,89.02
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,95.47,75.69
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,79.19,61.92
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,62.43,47.44
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,45.83,32.89
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,28.84,17.37
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,14.76,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,35.58,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,104.76,58.2
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,182.34,138.02
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,267.05,209.27
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,338.89,268.27
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,423.33,334.22
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,491.04,384.74
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,561.66,435.23
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,622.05,475.57
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,683.17,513.7
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,736.32,543.67
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,788.82,571.94
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,831.95,597.6
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,868.41,618.96
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,901.32,638.08
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,931.38,655.4
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,954.63,669.86
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,974.62,682.49
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,986.71,691.34
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,995.17,698.09
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,865.41,614.43
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,700.67,501.21
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,682.84,489.62
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,664.14,476.06
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,823.26,590.33
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,931.3,662.21
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,904.47,645.21
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,883.11,633.0
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,848.18,611.37
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,810.59,587.91
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,698.04,508.7
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,595.15,433.68
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,622.93,457.68
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,624.29,460.73
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,570.84,421.16
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,517.11,380.52
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,460.83,337.17
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,401.26,290.01
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,343.17,242.3
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,286.93,195.37
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,206.65,141.8
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,178.28,132.71
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,141.18,96.13
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,74.32,57.0
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,70.85,54.47
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,65.95,50.56
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,58.38,44.21
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,50.49,37.34
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,39.1,27.21
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,27.29,15.88
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,32.82,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,97.62,51.58
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,174.81,132.63
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,257.52,203.23
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,329.28,263.38
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,408.2,326.99
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,481.77,383.81
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,553.88,437.48
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,614.88,482.19
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,676.72,525.55
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,730.63,561.16
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,784.1,595.8
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,827.46,623.79
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,863.68,646.73
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,899.41,668.6
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,932.64,688.66
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,955.95,702.81
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,975.99,714.94
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,989.79,721.66
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,988.38,718.61
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,991.11,719.62
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,990.15,718.34
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,979.96,710.14
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,977.76,707.35
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,959.63,695.65
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,938.06,681.86
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,902.37,658.75
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,873.87,640.42
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,839.46,617.75
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,808.48,597.36
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,766.77,569.69
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,722.71,538.97
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,609.62,454.08
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,513.49,381.05
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,526.89,392.95
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,515.19,383.45
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,436.94,323.67
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,380.39,281.17
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,300.92,222.44
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,240.02,179.42
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,219.01,152.62
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,172.97,104.57
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,118.99,69.16
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,70.1,53.79
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,66.41,50.99
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,62.5,47.87
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,54.88,41.33
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.62,34.87
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.89,25.3
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.79,14.36
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,31.93,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,94.86,47.29
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,175.47,133.22
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,262.39,207.77
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,175.83,140.68
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,60.19,44.24
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,128.89,101.03
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,196.04,155.19
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,444.87,356.85
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,688.21,540.6
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,743.14,576.49
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,794.24,609.95
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,694.1,534.07
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,543.82,416.94
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,470.72,359.57
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,376.33,285.53
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,554.86,420.81
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,735.56,551.04
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,705.83,525.63
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,657.21,488.35
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,687.12,509.67
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,730.5,539.62
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,402.25,303.1
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,88.44,63.04
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,542.42,415.47
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,941.36,692.93
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,914.04,672.45
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,883.55,652.52
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,848.63,629.2
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,810.87,603.84
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,767.83,574.69
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,722.61,543.62
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,674.09,508.95
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,623.83,472.01
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,510.74,384.82
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,424.49,318.36
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,377.59,283.58
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,333.95,250.86
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,321.56,234.52
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,280.26,190.4
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,213.61,145.48
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,192.54,141.21
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,134.65,89.38
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,55.98,42.08
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,53.13,39.92
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,50.12,37.51
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,45.65,33.61
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,41.03,29.4
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,32.58,21.74
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,22.73,11.68
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,35.54,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,102.6,48.09
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,183.73,139.28
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,270.6,213.96
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,348.4,279.31
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,429.86,345.2
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,415.23,332.35
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,378.8,301.62
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,317.12,251.15
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,244.16,190.7
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,391.7,306.77
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,549.41,424.62
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,605.59,464.15
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,662.32,503.95
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,689.44,520.44
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,714.47,535.49
