Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,702.07,524.04
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,686.33,510.56
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,750.19,555.65
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,828.02,608.52
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,758.8,557.5
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,687.13,505.14
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,729.7,535.4
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,754.83,553.14
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,733.44,537.53
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,711.1,521.56
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,733.17,538.01
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,756.83,554.88
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,793.36,585.22
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,803.5,594.85
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,722.83,535.96
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,642.68,475.62
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,641.68,478.9
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,620.82,466.2
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,359.6,272.54
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,143.31,106.37
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,138.2,102.91
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,133.25,99.34
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,188.52,141.49
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,234.99,175.75
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,219.32,160.46
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,191.75,135.9
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,151.06,105.87
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,108.65,85.99
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,97.04,76.75
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,84.91,66.79
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,70.87,54.82
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,56.29,42.1
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,40.45,28.12
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,24.82,12.66
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,8.19,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,15.87,2.19
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,56.2,39.16
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,94.36,71.74
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,146.56,115.4
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,192.81,153.5
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,275.02,220.18
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,378.29,300.75
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,425.91,335.4
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,473.47,369.28
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,502.72,388.35
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,529.49,405.33
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,693.9,527.29
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,861.4,642.0
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,891.71,658.31
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,925.62,678.04
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,949.52,692.03
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,970.18,704.04
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,728.67,536.95
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,429.42,316.39
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,420.31,310.54
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,411.16,303.5
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,461.8,339.38
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,510.88,373.3
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,749.18,547.59
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,930.31,670.81
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,903.81,652.47
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,874.27,633.82
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,545.03,405.86
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,215.02,158.23
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,492.45,370.89
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,715.67,529.59
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,667.26,493.2
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,617.57,456.9
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,564.98,417.64
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,511.71,376.78
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,452.34,330.3
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,395.71,284.58
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,337.9,237.1
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,281.57,190.2
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,224.61,143.99
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,170.66,102.89
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,127.12,82.23
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,115.44,90.9
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,93.11,72.82
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,64.85,49.39
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,56.46,42.34
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,47.72,34.7
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,35.44,23.77
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,22.7,10.38
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,29.53,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,87.67,32.96
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,167.73,125.84
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,250.21,196.6
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,323.32,257.76
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,403.61,322.18
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,471.29,374.34
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,549.33,431.85
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,611.21,475.57
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,673.99,517.87
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,727.44,551.32
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,780.23,583.47
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,823.83,610.73
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,865.62,636.51
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,900.54,656.21
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,926.98,670.25
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,837.12,607.59
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,720.67,523.06
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,696.12,505.15
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,652.66,473.97
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,564.22,411.05
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,460.45,336.43
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,746.24,544.3
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,973.73,693.99
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,783.66,563.72
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,576.63,415.51
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,748.67,543.2
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,878.28,633.24
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,842.56,609.08
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,804.31,584.47
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,761.13,555.89
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,716.13,524.76
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,667.54,491.27
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,617.69,455.96
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,558.75,411.94
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,505.36,371.26
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,420.46,307.99
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,355.59,260.31
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,297.68,217.76
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,246.55,180.9
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,183.98,135.92
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,130.3,97.71
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,114.54,85.8
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,99.09,77.43
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,83.26,64.64
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,67.26,51.43
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,52.24,38.76
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,37.05,25.69
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,23.79,14.07
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,10.55,1.38
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,2.19,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,3.95,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,5.27,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,79.11,59.31
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,161.84,125.04
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,87.88,65.46
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,22.07,12.23
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,65.54,46.97
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,110.4,81.98
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,122.02,90.53
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,133.63,99.03
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,387.92,292.16
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,624.94,457.36
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,694.1,500.58
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,744.73,532.15
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,606.71,436.87
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,469.95,340.52
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,428.6,311.99
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,388.19,283.19
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,573.16,416.25
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,746.78,533.28
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,749.6,533.99
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,755.64,538.24
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,774.72,553.91
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,783.88,562.51
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,743.38,535.95
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,700.88,507.88
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,428.0,316.87
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,184.07,135.24
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,256.17,190.09
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,320.87,237.54
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,322.23,238.72
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,315.76,233.7
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,223.58,166.01
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,141.15,105.39
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,155.33,116.43
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,159.65,119.63
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,131.29,91.0
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,82.96,64.34
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,76.59,59.35
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,69.88,53.88
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,60.16,45.62
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,50.02,36.69
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,35.48,23.72
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,21.03,7.28
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,23.44,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,65.32,16.0
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,153.81,115.05
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,235.48,185.25
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,308.83,246.78
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,389.47,311.83
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,459.87,366.62
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,534.56,422.55
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,528.29,413.74
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,495.83,385.85
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,635.02,488.31
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,777.38,585.05
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,821.75,611.24
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,864.35,636.54
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,684.14,507.39
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,443.03,328.93
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,516.15,382.08
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,571.32,420.04
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,626.37,457.09
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,680.61,492.8
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,587.85,426.67
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,479.47,349.41
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,579.26,420.0
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,660.02,474.59
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,669.81,481.12
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,677.62,486.89
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,787.86,566.99
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,865.58,622.72
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,829.81,599.14
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,791.77,574.33
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,657.09,478.9
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,533.96,389.61
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,379.46,280.1
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,233.78,172.93
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,200.95,149.01
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,168.88,125.11
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,299.36,222.57
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,392.11,284.31
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,322.64,231.16
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,274.39,196.59
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,229.9,156.73
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,174.25,108.85
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,123.02,76.99
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,85.08,66.18
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,78.41,60.92
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,71.4,55.17
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,61.32,46.48
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,50.82,37.14
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,36.03,23.93
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,19.46,4.79
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,18.52,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,52.65,8.06
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,130.28,96.12
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,207.91,162.3
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,289.8,230.03
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,368.96,293.85
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,438.06,347.87
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,511.2,403.17
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,572.95,448.87
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,636.27,494.66
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,697.0,536.33
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,751.49,572.46
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,797.22,600.95
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,841.37,627.91
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,877.49,649.05
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,911.24,668.45
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,935.82,683.02
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,957.38,695.71
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,972.03,702.58
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,983.31,707.41
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,863.1,624.07
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,731.44,529.32
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,601.58,438.7
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,475.3,347.76
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,605.06,442.34
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,725.41,526.21
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,596.52,434.02
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,475.67,346.71
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,567.22,414.44
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,646.37,470.98
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,572.97,418.71
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,510.11,373.88
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,579.47,428.91
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,614.2,456.42
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,558.34,414.23
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,503.75,372.31
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,420.09,308.93
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,358.03,262.85
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,326.67,234.01
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,276.27,187.32
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,220.21,142.0
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,167.52,102.34
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,116.07,70.77
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,77.88,59.93
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,72.0,55.31
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,65.83,50.26
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,56.69,42.45
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,47.17,34.04
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,32.89,21.23
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,18.67,2.41
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,33.2,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,94.37,11.2
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,189.67,142.0
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,287.96,227.1
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,365.68,293.07
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,450.51,362.17
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,522.04,418.41
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,597.11,474.51
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,533.71,422.03
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,440.77,345.9
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,628.39,490.58
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,821.72,625.88
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,862.86,649.86
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,892.56,666.71
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,758.63,569.67
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,563.17,421.27
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,565.85,422.45
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,567.08,421.76
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,564.54,417.86
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,561.01,413.37
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,437.61,324.04
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,319.26,236.52
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,548.58,406.62
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,755.2,551.43
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,868.72,635.21
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,940.72,684.42
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,812.7,595.54
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,670.78,490.54
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,567.84,417.64
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,473.17,348.92
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,530.04,392.08
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,575.31,425.52
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,434.71,323.03
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,309.16,229.91
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,282.15,210.4
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,257.6,192.37
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,239.44,179.38
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,221.53,166.45
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,210.37,158.02
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,200.97,150.77
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,200.08,145.69
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,181.86,127.01
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,140.42,98.86
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,106.6,84.18
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,78.41,60.94
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,53.64,40.13
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,47.64,34.95
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,39.83,27.97
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,28.75,17.81
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,17.33,0.0
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,7.73,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,15.44,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,69.13,48.41
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,114.34,87.5
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,160.84,126.81
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,209.74,167.25
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,310.05,248.39
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,407.84,325.28
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,549.31,435.17
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,698.27,544.35
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,563.41,438.88
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,363.71,280.91
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,641.69,495.06
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,891.25,668.43
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,925.62,687.18
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,947.4,698.85
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,969.44,711.95
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,988.04,722.83
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,999.33,727.56
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,1006.94,730.04
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,924.46,674.32
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,798.88,582.58
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,912.63,667.03
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,982.28,712.86
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,963.46,699.81
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,941.07,685.11
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,913.0,666.71
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,881.75,646.2
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,791.98,583.92
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,696.83,512.84
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,622.31,459.63
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,558.55,413.16
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,603.67,450.5
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,615.37,461.22
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,555.8,415.12
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,497.65,369.63
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,440.63,324.13
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,384.42,278.09
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,326.7,230.14
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,270.73,183.19
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,214.52,137.65
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,161.86,98.16
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,111.57,68.22
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,77.42,59.6
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,71.83,55.19
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,65.99,50.38
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,57.16,42.79
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,49.14,35.55
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,33.27,21.18
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,17.49,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,19.64,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,56.01,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,149.59,109.71
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,235.55,183.96
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,312.84,249.47
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,398.67,319.92
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,469.15,375.58
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,550.85,437.6
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,490.46,387.02
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,389.29,305.09
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,590.99,460.63
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,787.27,600.82
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,831.58,628.69
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,874.06,655.9
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,903.5,672.91
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,935.98,691.95
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,704.71,527.78
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,408.38,304.76
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,730.59,546.36
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,1000.74,728.6
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,1002.58,726.78
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,1000.65,724.58
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,985.78,714.41
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,978.92,709.69
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,960.18,696.97
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,937.95,682.14
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,909.67,662.3
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,878.32,640.52
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,767.61,562.67
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,650.32,475.6
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,699.52,516.06
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,715.21,531.22
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,569.06,422.23
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,441.89,326.36
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,490.0,363.76
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,503.06,371.46
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,445.5,325.26
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,388.4,278.47
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,310.37,220.09
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,262.66,187.77
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,218.91,146.48
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,154.93,90.3
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,102.89,60.16
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,70.14,53.28
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,65.92,50.0
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,59.76,44.91
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,51.82,38.09
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,43.61,30.74
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,29.54,17.89
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,15.49,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,8.64,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.19,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,26.09,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,121.01,87.96
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,205.43,160.76
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,292.26,233.45
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,378.71,304.02
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,458.97,367.67
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,552.0,438.56
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,617.41,486.87
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,683.99,534.01
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,745.53,575.06
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,807.34,615.29
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,851.81,642.61
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,889.09,664.7
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,926.58,686.71
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,961.5,706.76
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,984.65,720.36
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,1004.36,731.83
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,1006.64,730.9
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,1016.79,735.38
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,1017.7,735.09
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,1014.79,732.56
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,1005.09,724.34
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,991.64,713.92
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,973.06,701.75
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,950.95,687.39
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,922.23,667.67
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,890.4,645.96
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,853.38,621.86
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,813.66,595.83
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,769.29,566.48
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,722.89,534.29
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,674.64,500.32
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,621.81,462.2
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,565.47,419.62
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,508.71,375.5
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,449.43,328.19
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,390.62,279.94
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,330.35,229.77
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,267.68,177.54
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,208.48,129.46
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,152.46,87.65
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,99.09,57.18
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,66.62,50.58
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,62.61,47.44
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,58.44,43.99
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,49.35,36.16
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,41.42,28.99
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,28.03,16.53
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,20.72,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,110.99,79.89
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,188.16,146.71
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,263.05,209.97
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,358.51,287.66
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,437.47,350.56
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,522.99,416.43
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,587.22,464.36
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,660.4,517.43
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,723.26,559.96
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,786.5,601.64
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,831.7,629.79
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,875.13,656.37
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,914.02,679.48
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,945.2,697.21
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,968.3,710.93
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,988.06,722.56
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,1003.32,729.87
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,1014.98,734.94
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,1004.98,727.25
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,1003.02,725.12
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,999.62,720.99
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,992.21,714.42
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,972.96,701.78
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,950.13,686.96
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,921.53,667.06
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,889.69,645.12
