Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,853.08,621.09
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,813.65,595.1
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,769.15,565.74
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,722.39,533.88
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,671.91,498.39
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,619.83,460.72
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,563.54,418.07
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,505.49,372.92
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,446.06,326.02
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,386.93,277.8
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,325.83,226.51
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,266.28,176.07
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,206.88,127.47
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,145.54,81.44
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,90.16,49.79
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,57.08,42.6
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,53.79,40.02
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,50.38,37.18
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,44.18,31.77
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,37.78,25.9
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,24.62,13.54
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,14.55,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,7.73,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,50.89,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,150.83,109.64
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,242.74,188.96
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,244.72,193.53
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,250.93,199.15
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,300.46,238.32
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,351.65,277.22
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,182.68,144.69
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.16,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,159.64,124.14
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,331.75,255.74
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,293.02,224.29
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,238.59,181.65
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,487.57,371.81
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,728.88,542.41
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,739.29,546.22
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,747.12,550.22
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,886.86,650.07
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,997.71,722.35
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,999.33,722.48
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,997.2,721.36
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,982.38,712.19
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,975.68,708.45
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,956.24,696.03
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,933.34,681.48
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,906.04,662.74
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,875.47,641.87
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,839.39,618.54
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,800.56,593.2
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,757.1,564.46
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,711.38,532.98
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,620.26,464.1
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,538.36,401.82
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,529.57,396.43
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,496.89,370.64
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,438.16,322.99
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,379.68,274.28
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,319.39,223.38
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,261.01,173.67
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,198.93,131.34
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,171.19,120.28
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,114.83,76.26
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,58.65,44.3
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,55.06,41.46
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,51.33,38.32
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,44.74,32.5
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,36.22,24.77
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,23.84,12.7
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,12.73,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,64.32,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,159.51,117.37
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,252.48,200.72
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,330.66,267.75
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,422.36,342.6
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,494.35,398.05
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,569.65,453.1
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,633.03,496.75
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,697.32,538.89
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,750.54,570.85
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,802.89,601.07
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,847.08,627.76
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,884.13,649.36
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,917.29,667.53
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,947.59,683.72
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,971.72,695.91
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,992.49,706.04
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,1004.5,710.78
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,1012.83,713.45
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,1014.33,713.51
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,1012.01,711.44
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,999.96,702.87
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,995.4,699.14
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,975.83,686.88
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,952.64,672.6
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,924.47,655.84
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,892.94,636.87
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,855.23,613.33
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,814.68,587.81
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,770.59,560.15
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,724.05,530.01
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,672.97,494.15
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,620.19,456.09
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,562.92,413.82
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,505.64,370.13
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,444.2,321.86
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,384.54,273.32
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,323.02,222.33
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,262.75,171.73
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,202.48,122.81
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,145.09,80.46
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,84.14,45.59
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,53.11,39.27
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,49.59,36.56
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,45.93,33.56
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,39.49,27.9
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,32.81,21.76
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,22.02,10.79
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,61.13,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,176.47,127.73
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,276.44,215.35
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,357.52,282.72
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,446.11,352.98
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,517.02,406.42
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,590.93,459.37
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,653.23,501.98
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,716.23,543.95
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,768.69,577.7
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,815.71,607.26
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,689.33,515.65
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,511.33,382.63
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,541.44,403.19
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,570.64,421.43
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,603.21,442.98
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,634.91,463.72
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,608.24,442.54
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,580.13,420.85
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,820.39,592.28
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,1009.89,713.55
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,874.21,623.47
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,712.9,510.43
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,849.54,610.1
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,943.9,671.96
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,914.5,651.6
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,882.01,630.49
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,845.25,607.37
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,805.78,582.35
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,760.58,553.69
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,713.49,522.03
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,664.89,488.7
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,611.84,451.25
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,511.81,377.1
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,430.78,317.01
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,417.19,304.77
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,380.5,271.36
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,317.0,219.12
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,258.8,170.6
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,199.72,123.08
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,143.98,82.28
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,91.27,53.52
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,64.44,48.78
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,59.89,45.15
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,55.14,41.15
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,45.15,32.48
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,36.29,24.44
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,22.72,10.61
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,39.31,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,152.21,108.71
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,245.47,191.16
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,324.37,257.4
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,416.45,331.35
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,441.41,350.06
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,466.53,367.61
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,387.46,304.2
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,278.48,216.59
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,352.98,273.0
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,414.24,317.35
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,466.03,353.26
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,518.31,388.54
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,430.45,321.52
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,321.79,239.29
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,357.19,264.96
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,392.31,289.31
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,377.16,276.84
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,362.18,264.88
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,487.17,354.41
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,626.38,448.63
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,604.83,431.18
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,582.95,415.05
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,558.66,398.73
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,522.49,374.39
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,544.53,390.23
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,552.7,396.33
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,567.59,407.98
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,578.81,416.95
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,582.43,420.79
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,575.21,417.08
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,605.45,441.95
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,605.55,443.83
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,497.02,364.2
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,412.18,302.08
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,347.48,255.74
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,291.14,215.21
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,289.42,206.65
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,254.16,167.5
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,195.72,120.51
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,140.72,80.42
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,88.79,52.47
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,63.81,48.28
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,59.23,44.6
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,54.47,40.56
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,44.42,31.82
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,35.54,23.73
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,21.93,9.2
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,38.06,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,149.97,105.85
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,242.14,188.14
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,319.26,252.9
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,409.81,325.34
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,483.56,382.03
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,561.07,439.13
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,623.57,482.47
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,686.97,524.96
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,739.43,559.1
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,790.99,592.05
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,834.8,620.1
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,871.42,643.17
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,903.22,662.14
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,932.13,679.18
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,955.32,693.03
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,975.2,704.86
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,986.02,710.0
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,993.18,712.98
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,994.49,713.41
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,992.06,711.63
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,984.09,705.44
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,961.58,690.05
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,943.15,678.49
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,921.33,664.74
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,901.37,652.25
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,868.93,631.52
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,672.77,494.16
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,474.61,347.81
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,613.24,454.23
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,701.3,519.94
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,650.54,482.59
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,598.56,444.26
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,543.63,402.87
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,488.21,359.84
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,429.8,313.82
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,368.81,264.5
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,309.56,214.83
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,251.54,165.85
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,193.57,119.04
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,138.95,79.25
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,84.71,49.57
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,57.9,43.34
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,53.84,40.06
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,49.63,36.47
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,41.2,29.08
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,32.37,21.03
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,15.66,4.12
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,20.52,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,103.34,71.19
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,172.38,133.64
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,244.31,194.03
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,322.55,257.3
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,403.43,318.95
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,477.06,372.25
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,539.97,416.59
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,604.66,460.63
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,660.78,497.28
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,717.23,533.14
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,762.1,561.34
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,805.82,588.45
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,847.57,614.19
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,880.53,634.06
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,905.76,649.7
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,928.09,663.63
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,941.27,671.06
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,951.17,676.55
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,954.63,678.43
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,954.71,678.36
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,798.55,571.99
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,624.32,449.96
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,683.67,493.02
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,724.77,522.0
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,789.24,568.29
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,835.46,601.43
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,800.5,577.73
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,763.57,553.05
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,719.4,522.85
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,674.77,491.88
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,627.23,458.52
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,578.07,423.3
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,531.19,389.22
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,479.68,350.5
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,424.2,308.1
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,370.17,265.57
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,313.25,219.61
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,259.74,175.98
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,206.19,134.18
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,156.64,98.91
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,107.66,71.23
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,82.58,63.72
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,73.82,56.72
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,64.65,49.07
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,50.41,36.72
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,36.43,24.23
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,18.73,4.63
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,37.72,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,150.12,103.77
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,242.42,187.76
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,321.09,253.01
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,413.22,324.82
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,486.45,377.48
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,563.26,428.94
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,626.2,471.02
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,690.05,512.37
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,743.38,545.65
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,795.85,577.82
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,839.06,603.07
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,875.04,623.5
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,908.66,641.09
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,939.46,656.76
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,791.2,559.85
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,597.31,426.41
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,636.68,453.48
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,692.48,488.05
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,616.57,435.97
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,557.82,395.49
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,792.95,558.62
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,974.02,669.4
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,954.52,656.03
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,931.53,643.28
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,902.91,626.59
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,871.14,607.81
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,834.66,586.4
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,795.46,563.03
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,751.21,536.09
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,704.75,506.02
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,653.69,471.78
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,601.81,435.7
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,545.2,394.93
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,488.56,352.6
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,429.33,307.36
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,370.68,260.86
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,310.43,211.49
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,247.76,159.99
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,188.69,113.1
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,132.96,73.4
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,79.29,45.87
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,56.81,42.05
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,52.67,38.8
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,48.39,35.22
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,39.86,27.73
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,30.95,19.54
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,14.93,0.93
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,47.52,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,163.14,111.92
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,263.73,205.04
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,344.94,273.48
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,433.89,344.64
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,504.88,397.73
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,579.04,449.58
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,641.89,489.69
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,705.54,527.83
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,756.35,553.76
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,801.52,574.17
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,845.09,600.11
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,886.55,624.5
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,778.54,552.73
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,640.37,456.3
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,571.69,410.46
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,518.58,372.91
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,777.99,554.11
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,1002.53,692.53
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,1003.6,690.35
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,1000.86,689.0
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,978.72,674.76
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,975.21,672.07
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,945.68,654.06
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,923.51,640.84
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,903.44,630.26
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,870.82,611.67
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,833.12,589.13
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,792.81,564.69
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,747.64,536.54
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,700.45,505.15
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,420.55,309.49
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,168.85,122.66
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,349.79,258.89
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,481.33,348.67
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,422.58,302.12
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,364.74,256.05
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,305.78,208.35
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,248.9,161.96
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,192.1,117.58
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,139.1,80.43
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,87.8,54.32
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,67.16,50.66
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,59.96,44.79
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,53.25,39.08
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,42.74,29.93
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,31.85,20.01
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,16.12,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,25.8,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,133.03,88.79
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,220.05,169.88
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,298.03,236.09
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,384.74,306.94
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,457.19,363.46
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,540.68,425.61
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,604.67,470.84
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,669.75,514.52
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,724.35,549.49
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,778.32,583.18
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,822.41,608.56
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,864.68,632.15
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,898.14,650.0
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,928.86,665.92
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,944.64,672.97
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,963.88,682.3
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,975.66,685.52
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,983.86,686.62
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,985.33,684.22
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,983.11,679.65
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,984.12,675.66
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,970.95,663.17
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,891.25,612.9
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,792.03,545.36
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,744.12,514.4
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,706.97,489.19
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,719.68,499.75
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,719.05,501.19
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,721.56,506.93
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,700.56,496.85
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,616.85,438.99
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,539.99,385.54
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,521.43,374.13
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,483.55,346.32
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,410.79,292.43
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,351.81,248.66
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,304.63,208.49
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,246.75,157.98
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,183.59,108.56
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,127.71,69.42
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,73.92,42.91
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,54.13,39.82
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,49.83,36.33
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,45.39,32.51
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,37.15,25.26
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,28.56,17.21
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,13.8,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,33.17,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,151.91,100.38
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,258.15,199.85
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,342.24,271.09
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,434.56,345.86
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,510.76,404.43
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,591.01,462.47
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,653.38,504.69
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,716.5,545.87
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,766.06,576.54
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,818.73,608.55
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,861.96,632.64
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,902.97,654.63
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,934.89,670.71
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,963.79,684.64
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,974.77,689.22
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,992.73,698.41
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,1003.88,702.6
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,1011.32,704.69
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,1011.43,705.19
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,1007.68,703.49
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,997.95,696.8
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,984.39,687.88
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,964.29,675.87
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,940.6,661.69
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,910.6,642.63
