Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,877.35,621.45
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,839.43,598.04
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,798.73,572.63
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,753.49,544.22
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,706.04,512.84
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,654.53,476.67
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,601.49,438.37
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,544.61,396.15
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,487.14,352.1
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,424.68,303.62
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,364.25,254.97
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,302.98,204.18
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,243.43,154.62
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,183.75,107.35
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,122.97,64.57
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,68.17,38.46
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,49.82,36.08
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,45.69,32.78
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,41.43,29.16
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,34.3,22.84
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,26.94,15.7
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,13.44,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,40.05,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,162.65,106.0
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,272.38,211.2
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,356.98,282.85
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,449.79,357.39
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,525.52,414.75
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,605.14,470.74
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,668.11,512.31
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,727.99,550.04
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,781.85,581.05
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,834.61,610.06
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,877.38,634.66
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,917.83,657.53
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,939.75,668.49
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,968.29,683.82
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,989.97,696.19
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,1008.1,706.54
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,1018.43,711.48
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,1024.91,714.25
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,1024.41,713.1
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,1019.97,709.79
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,1009.1,701.91
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,994.37,691.85
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,974.41,679.55
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,950.79,665.1
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,919.94,644.85
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,885.85,622.67
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,847.44,598.98
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,806.22,573.34
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,760.06,544.62
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,711.7,512.96
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,659.63,477.44
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,606.01,439.72
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,545.82,395.43
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,486.47,350.45
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,426.26,303.49
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,366.7,255.59
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,305.35,205.51
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,242.0,153.86
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,182.42,107.27
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,126.47,68.64
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,72.86,43.42
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,56.1,41.29
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,51.46,37.59
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,46.69,33.53
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,37.55,25.47
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,26.59,15.19
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,15.88,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,107.41,66.75
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,202.86,155.75
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,282.16,222.04
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,369.74,292.25
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,295.21,233.12
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,190.91,148.53
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,313.86,245.71
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,447.68,345.45
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,375.96,287.93
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,295.29,224.02
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,308.36,233.22
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,320.99,241.61
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,407.37,304.84
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,513.19,379.1
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,546.26,400.14
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,578.6,420.94
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,577.12,417.85
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,574.59,414.39
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,566.7,408.54
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,558.13,402.31
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,598.53,430.17
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,636.7,455.85
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,819.1,585.93
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,947.55,670.39
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,918.22,651.62
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,885.58,632.05
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,847.44,608.36
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,806.54,582.67
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,760.57,552.21
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,712.37,518.5
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,660.38,482.96
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,607.6,445.59
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,549.87,402.57
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,491.44,357.58
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,430.32,309.7
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,369.68,260.57
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,307.24,208.57
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,246.44,157.79
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,181.8,106.62
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,124.36,66.68
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,68.72,40.73
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,52.57,38.55
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,47.72,34.62
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,42.7,30.31
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,34.26,22.86
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,25.48,14.16
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,34.07,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,147.0,91.21
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,249.06,193.68
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,333.47,265.39
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,425.67,339.67
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,497.46,393.85
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,572.23,447.05
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,637.22,490.9
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,703.13,533.74
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,756.08,566.33
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,807.95,597.45
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,852.07,625.25
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,894.18,651.57
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,921.19,667.2
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,951.27,684.9
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,972.96,696.14
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,991.23,705.33
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,1001.92,709.88
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,1008.88,712.29
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,1009.42,712.32
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,1006.16,710.19
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,992.47,700.74
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,975.2,689.22
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,954.61,676.64
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,930.63,661.95
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,899.04,642.74
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,864.68,621.61
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,826.57,597.54
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,786.04,571.66
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,739.3,540.13
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,691.23,506.89
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,430.8,320.17
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,199.19,146.21
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,306.26,227.12
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,391.78,288.35
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,309.63,228.2
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,241.78,179.26
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,259.59,185.78
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,246.95,164.78
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,142.37,94.43
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,91.65,67.47
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,77.46,56.58
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,63.6,47.97
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,50.09,36.67
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,36.17,24.8
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,23.78,14.08
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,11.42,3.02
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.91,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,108.79,63.57
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,214.03,165.16
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,295.54,234.99
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,386.7,310.05
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,475.27,380.51
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,565.92,449.77
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,629.94,496.04
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,694.99,541.85
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,753.12,580.67
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,807.14,615.74
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,850.12,642.31
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,890.94,667.07
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,924.68,686.79
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,955.61,704.53
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,966.3,709.95
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,983.91,720.22
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,995.28,725.31
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,1002.94,728.14
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,1002.76,727.18
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,998.73,723.94
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,984.82,712.99
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,967.26,699.9
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,829.76,606.27
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,675.01,492.93
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,786.86,577.66
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,860.74,629.27
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,823.01,603.79
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,782.65,577.08
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,737.35,546.96
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,690.13,513.34
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,640.33,476.83
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,586.58,436.61
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,490.11,363.55
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,410.76,303.69
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,372.12,274.06
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,330.7,241.03
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,289.68,204.24
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,235.51,155.28
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,178.33,108.96
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,120.97,67.67
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,69.36,44.1
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,56.59,42.11
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,50.75,37.21
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,44.66,31.87
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,33.6,22.11
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,23.53,11.68
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,108.01,60.44
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,213.81,164.84
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,294.79,234.95
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,385.33,310.41
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,465.32,374.3
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,546.03,436.38
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,610.58,483.21
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,676.24,529.07
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,733.35,567.68
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,790.19,605.31
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,705.1,541.02
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,595.49,455.42
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,771.2,586.07
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,939.04,698.57
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,777.01,582.13
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,569.11,426.15
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,565.1,422.03
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,560.08,416.37
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,562.85,417.68
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,564.79,418.44
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,564.9,417.74
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,564.14,416.48
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,608.37,448.6
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,661.47,486.09
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,484.17,358.26
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,308.16,227.83
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,528.28,394.83
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,706.74,523.83
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,705.52,524.99
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,685.32,513.04
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,633.7,474.99
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,580.95,435.3
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,521.39,389.37
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,462.85,343.32
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,375.03,276.92
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,310.22,229.31
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,280.32,200.99
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,235.1,158.37
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,181.14,115.39
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,130.59,79.75
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,83.26,57.46
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,71.17,54.76
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,62.21,47.2
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,52.89,39.04
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,39.86,27.43
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,24.85,12.06
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,14.97,3.09
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,31.47,19.54
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,55.64,39.97
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,78.85,59.47
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,107.31,83.06
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,136.45,106.75
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,201.1,159.03
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,256.63,202.96
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,343.11,269.9
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,416.95,325.35
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,481.58,373.15
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,565.74,433.77
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,527.41,402.1
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,504.06,381.78
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,645.81,486.08
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,787.62,585.31
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,748.01,554.68
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,722.42,534.68
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,785.82,580.0
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,862.42,632.12
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,788.71,578.15
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,730.53,535.14
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,686.74,503.98
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,631.13,464.57
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,625.02,461.02
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,627.15,462.67
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,555.65,411.34
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,497.55,369.24
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,503.02,374.33
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,504.31,375.79
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,255.85,193.96
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,18.58,9.21
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,18.57,9.3
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,18.56,9.33
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,19.43,10.1
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,20.3,10.88
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,25.15,14.89
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,29.99,18.91
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,26.44,16.13
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,22.9,13.31
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,19.36,10.43
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,15.83,8.09
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,11.86,4.64
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.9,1.15
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.82,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.94,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.9,0.75
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.18,5.34
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,18.46,9.92
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,24.65,15.19
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,30.84,20.4
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,27.31,17.37
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,23.79,14.35
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,40.17,27.95
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,56.6,41.46
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,57.95,42.42
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,59.31,43.39
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,95.97,73.07
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,134.27,103.56
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,139.75,107.72
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,145.26,111.96
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,222.59,173.01
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,301.1,233.44
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,221.19,170.9
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,144.55,110.35
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,156.03,119.49
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,167.39,128.42
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,224.8,173.43
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,282.03,217.62
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,262.4,201.93
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,243.14,186.74
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,222.87,171.14
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,202.99,155.8
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,168.12,128.63
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,134.04,101.87
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,245.32,190.07
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,346.5,267.95
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,309.27,239.15
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,274.03,212.13
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,207.31,160.79
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,146.11,113.24
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,109.72,84.33
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,73.47,55.08
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,64.56,47.97
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,55.66,40.78
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,46.78,35.23
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,37.92,27.54
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,29.07,19.79
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,20.23,11.93
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,12.74,5.13
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.26,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.73,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,12.76,1.01
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,25.58,15.2
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,45.35,32.36
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,64.58,48.96
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,86.41,67.35
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,107.93,85.1
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,115.76,91.17
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,124.05,97.48
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,123.74,96.67
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,123.99,96.35
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,185.09,145.43
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,247.53,194.27
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,320.24,250.06
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,376.55,292.02
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,444.69,343.32
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,531.26,406.69
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,607.53,461.6
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,700.85,526.53
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,737.95,551.98
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,772.88,576.05
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,706.67,526.93
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,626.34,468.38
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,559.64,420.05
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,482.45,363.44
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,485.18,366.09
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,486.79,367.52
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,407.25,308.73
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,332.03,252.47
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,390.09,297.5
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,446.68,339.91
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,418.38,319.33
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,390.2,298.97
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,394.08,302.21
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,390.1,298.18
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,354.23,269.08
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,315.35,236.75
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,270.71,199.59
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,225.45,161.71
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,179.06,124.64
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,134.65,92.42
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,80.97,64.43
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,56.66,43.62
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,50.31,38.1
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,42.02,30.61
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,30.65,20.14
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.9,4.86
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,128.52,55.19
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,262.0,205.4
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,348.95,282.39
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,444.86,362.36
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,520.36,422.81
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,599.64,481.89
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,663.08,525.9
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,723.37,565.82
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,777.43,598.67
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,830.42,629.51
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,873.6,653.88
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,914.46,676.11
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,935.51,685.62
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,963.26,699.59
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,984.26,709.04
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,1001.71,716.31
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,1011.86,719.09
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,1018.18,719.67
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,1017.51,718.41
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,1012.91,714.99
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,1002.5,707.61
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,988.16,697.97
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,966.48,684.53
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,941.14,668.94
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,910.42,650.66
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,876.38,630.17
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,837.13,605.57
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,795.06,578.96
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,748.17,547.8
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,698.96,513.55
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,645.94,476.0
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,591.38,436.2
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,533.84,392.94
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,475.45,347.51
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,414.28,298.92
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,353.42,248.9
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,287.4,193.63
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,225.99,141.92
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,164.61,93.36
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,106.55,54.56
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,51.11,37.94
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,45.25,33.03
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,37.18,26.17
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,32.85,22.27
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,24.78,14.8
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,16.4,1.54
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,139.55,52.99
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,288.74,228.55
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,377.62,309.41
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,475.52,392.95
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,551.37,455.12
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,626.73,512.75
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,690.79,559.35
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,755.15,604.59
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,809.23,640.12
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,862.04,673.88
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,895.68,693.63
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,935.69,717.78
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,967.71,736.38
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,996.58,752.75
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,1017.65,763.79
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,1034.98,772.42
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,1044.74,776.1
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,1050.5,777.32
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,1048.59,775.19
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,1042.6,770.58
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,1030.72,761.06
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,1014.83,749.07
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,992.41,734.09
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,966.22,716.68
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,934.54,695.62
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,899.42,672.23
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,859.4,645.18
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,816.41,615.98
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,768.58,583.38
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,718.34,547.38
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,663.72,506.24
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,607.48,462.82
