Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,547.52,415.37
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,487.06,366.11
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,424.26,314.18
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,358.84,258.71
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,294.35,202.6
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,231.44,148.15
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,168.5,97.35
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,109.08,57.23
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,52.08,39.39
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,47.22,35.32
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,38.59,27.84
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,33.89,23.53
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,25.38,15.5
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,16.54,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,141.43,44.53
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,294.13,232.83
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,383.48,314.04
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,481.87,397.2
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,558.16,458.71
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,633.77,515.44
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,698.16,559.84
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,762.82,602.15
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,816.69,633.56
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,869.13,662.35
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,911.35,686.84
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,941.52,703.04
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,972.32,719.65
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,999.85,733.98
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,1020.28,744.39
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,1036.96,752.52
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,1045.64,754.28
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,1050.31,753.76
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,1048.84,751.05
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,1043.28,746.06
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,1030.97,735.66
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,1014.63,723.06
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,992.11,709.13
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,965.81,692.97
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,933.58,672.61
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,897.93,650.04
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,857.03,624.45
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,813.24,596.79
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,764.71,566.79
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,713.87,533.12
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,659.07,494.17
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,602.73,452.73
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,543.1,406.58
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,482.78,358.34
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,419.84,307.64
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,357.31,255.44
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,289.69,197.86
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,226.78,144.09
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,164.07,93.96
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,104.93,54.48
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,48.72,36.58
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,45.61,33.94
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,37.08,26.54
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,32.3,22.14
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,24.17,14.33
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,15.74,0.0
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,19.28,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,42.13,28.48
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,81.29,62.49
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,115.66,92.1
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,148.06,119.17
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,180.8,145.73
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,243.39,196.07
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,323.53,257.96
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,404.96,318.8
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,507.48,392.01
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,494.47,379.87
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,495.51,378.68
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,397.96,304.67
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,262.99,200.98
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,319.68,244.05
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,358.96,272.6
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,549.84,413.46
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,739.22,542.98
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,758.27,552.89
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,775.21,563.21
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,760.67,551.28
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,744.6,538.82
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,721.92,522.72
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,698.34,506.11
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,594.64,433.67
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,508.71,372.4
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,498.07,366.07
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,486.41,358.32
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,613.6,454.29
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,690.25,510.36
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,551.86,409.78
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,430.55,320.98
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,339.4,255.04
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,258.18,195.1
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,278.23,210.08
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,285.29,213.08
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,228.38,170.24
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,183.08,137.36
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,154.65,115.69
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,127.25,95.39
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,100.79,80.73
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,83.25,65.86
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,65.28,50.49
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,46.92,34.38
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,29.89,18.76
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,106.7,12.7
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,222.45,172.07
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,308.84,248.16
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,408.15,329.1
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,486.64,390.26
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,568.91,451.09
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,636.29,497.42
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,704.7,542.75
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,760.34,577.76
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,815.1,611.35
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,860.57,639.24
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,904.03,665.56
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,936.92,684.79
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,960.47,698.08
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,983.07,710.12
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,1002.18,720.01
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,1012.63,724.58
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,1019.28,727.01
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,1018.94,726.72
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,1014.75,724.24
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,1005.5,717.37
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,1003.02,714.93
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,980.68,700.79
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,954.65,684.59
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,922.78,663.99
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,887.58,641.23
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,847.22,615.75
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,804.04,588.24
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,755.5,557.27
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,704.8,522.47
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,650.33,483.35
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,594.49,442.05
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,534.71,396.75
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,474.02,349.23
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,411.32,299.11
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,349.44,247.97
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,286.24,194.51
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,225.23,143.18
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,160.39,92.41
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,103.26,55.19
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,51.46,38.52
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,48.2,35.82
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,42.19,30.61
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,36.0,24.95
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,25.29,14.7
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,14.08,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,101.62,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,212.06,161.87
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,297.43,237.29
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,395.86,318.16
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,473.63,379.71
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,555.24,441.42
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,622.23,489.31
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,690.35,536.32
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,748.61,574.99
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,806.47,612.52
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,851.37,639.87
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,894.28,665.55
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,921.65,680.68
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,951.93,697.79
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,973.91,710.84
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,992.44,721.83
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,874.94,642.36
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,735.09,541.32
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,756.66,557.54
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,776.09,571.03
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,770.95,566.03
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,763.8,559.94
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,864.53,633.39
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,929.92,677.28
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,899.14,655.73
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,865.15,632.89
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,825.09,606.85
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,782.5,578.95
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,735.88,547.34
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,687.24,512.88
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,633.28,473.52
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,578.28,432.34
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,520.46,387.99
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,462.71,342.26
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,399.44,291.57
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,339.31,241.79
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,278.11,190.23
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,219.66,141.39
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,161.38,96.14
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,107.61,61.35
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,60.1,45.7
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,55.66,41.99
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,48.3,35.61
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,38.59,26.94
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,25.83,14.7
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,14.55,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,72.86,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,154.72,116.2
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,248.31,197.99
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,340.93,275.91
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,425.11,344.9
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,516.33,416.75
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,588.71,470.9
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,657.18,519.84
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,604.95,476.82
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,530.54,416.31
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,412.31,323.16
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,286.19,221.66
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,432.91,335.39
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,564.08,432.74
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,597.38,455.58
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,648.38,490.99
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,632.04,477.98
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,632.91,477.4
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,614.63,462.75
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,595.58,447.71
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,795.62,597.15
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,952.3,704.18
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,817.04,608.49
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,674.84,502.48
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,772.82,577.61
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,841.3,626.05
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,802.09,598.7
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,760.42,570.27
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,714.87,538.05
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,667.26,503.12
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,614.77,463.88
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,561.3,422.96
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,504.37,377.68
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,447.5,331.38
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,388.33,282.95
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,327.38,232.12
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,267.49,181.7
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,210.12,133.84
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,153.61,90.23
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,101.62,57.09
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,56.58,42.43
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,52.4,38.86
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,45.34,32.77
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,36.28,24.69
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,23.86,12.64
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,12.73,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,90.82,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,190.93,142.84
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,276.91,219.81
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,373.8,300.73
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,458.59,369.29
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,546.11,437.29
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,612.78,485.31
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,680.67,532.43
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,739.83,570.6
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,798.8,607.43
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,842.44,633.61
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,878.86,654.49
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,912.55,673.28
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,943.4,689.97
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,964.8,701.78
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,982.75,711.47
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,993.35,715.11
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,1000.22,716.53
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,998.78,714.3
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,982.96,703.18
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,975.11,696.51
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,963.33,687.43
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,941.28,673.36
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,915.77,657.21
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,884.99,636.42
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,851.06,613.65
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,811.33,588.26
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,769.01,561.0
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,723.1,531.15
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,675.09,497.55
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,621.99,459.43
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,568.19,419.64
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,509.95,375.38
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,451.39,329.39
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,390.69,280.88
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,330.88,231.58
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,269.69,180.21
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,210.81,131.24
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,148.4,83.3
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,93.66,48.92
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,47.9,34.87
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,44.49,32.02
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,38.75,27.06
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,32.87,21.67
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,22.03,10.71
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,11.82,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,92.86,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,197.26,146.17
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,284.8,224.84
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,386.97,309.37
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,477.77,382.33
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,574.36,455.92
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,639.47,501.82
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,705.64,546.86
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,758.86,581.54
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,816.53,618.5
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,860.05,644.6
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,901.33,668.84
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,935.22,687.85
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,956.19,698.29
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,977.05,710.21
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,994.37,719.91
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,874.73,638.65
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,708.43,518.14
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,880.19,642.47
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,1005.21,722.33
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,860.48,624.57
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,682.74,496.39
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,618.84,452.41
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,571.21,418.24
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,744.36,546.34
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,862.21,626.31
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,719.22,526.58
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,570.86,417.99
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,648.23,478.34
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,681.69,504.97
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,628.01,465.38
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,572.95,424.2
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,512.96,378.14
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,452.47,330.4
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,391.29,281.32
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,331.03,231.47
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,268.78,179.18
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,209.2,129.7
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,146.88,81.92
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,92.17,47.93
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,47.68,34.68
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,44.64,32.13
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,38.47,26.79
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,32.13,20.99
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,21.25,9.56
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,99.77,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,214.83,157.44
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,305.84,238.96
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,407.05,321.38
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,493.57,389.76
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,585.67,458.03
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,644.27,500.59
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,708.29,546.1
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,762.81,582.8
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,816.42,618.19
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,439.74,344.7
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,21.18,11.36
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,140.39,106.43
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,289.17,220.11
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,302.13,229.13
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,314.99,238.46
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,683.79,520.21
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,987.33,728.07
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,767.76,574.25
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,487.56,365.11
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,429.48,322.32
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,373.2,279.62
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,667.22,505.84
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,897.12,671.47
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,864.34,648.59
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,829.03,625.27
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,692.68,525.82
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,563.02,427.28
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,622.99,476.53
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,654.38,502.53
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,527.72,405.25
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,417.14,319.78
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,270.45,207.63
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,136.5,103.42
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,239.11,181.68
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,308.22,228.27
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,201.45,148.32
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,130.65,100.17
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,113.1,86.73
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,96.22,73.55
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,78.36,61.99
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,61.34,47.35
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,45.26,33.22
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,28.97,18.74
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,16.3,5.64
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.64,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,79.41,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,215.42,163.79
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,306.1,250.86
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,406.81,338.29
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,485.99,404.18
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,569.34,469.55
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,635.62,518.62
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,702.95,566.57
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,757.91,603.88
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,812.08,639.64
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,708.43,559.51
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,579.24,455.9
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,771.6,600.48
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,956.19,723.5
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,977.02,732.66
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,994.34,740.9
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,994.4,738.2
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,1001.64,740.58
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,1000.17,736.49
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,994.88,730.14
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,983.7,720.59
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,968.75,708.8
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,946.83,694.43
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,921.4,677.86
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,890.59,656.48
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,856.56,633.01
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,816.76,606.86
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,774.31,578.75
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,727.25,545.96
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,678.06,509.61
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,624.85,470.26
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,571.04,429.32
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,432.71,325.25
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,323.93,243.8
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,345.25,255.99
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,330.57,235.1
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,268.78,182.15
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,208.91,131.6
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,146.2,83.11
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,91.41,49.1
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,48.05,35.63
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,43.39,31.63
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,37.14,26.08
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,30.71,20.05
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,19.25,6.74
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,8.19,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,109.81,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,283.38,214.22
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,377.97,308.44
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,477.93,394.84
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,556.16,458.07
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,637.6,519.49
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,652.74,528.19
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,656.18,527.78
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,656.31,524.88
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,658.06,522.21
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,677.91,532.83
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,693.86,540.28
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,861.36,659.0
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,1007.05,752.95
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,1026.99,763.11
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,1043.11,772.1
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,1051.77,774.89
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,1056.33,775.25
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,1053.58,771.1
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,1046.67,764.54
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,1033.03,754.34
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,1015.34,741.72
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,991.47,726.66
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,963.8,709.17
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,931.18,688.38
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,895.1,665.2
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,852.75,637.62
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,807.51,607.82
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,757.62,574.44
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,705.58,536.91
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,649.75,496.07
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,592.44,452.71
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,531.91,404.58
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,470.97,354.55
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,406.78,300.92
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,340.57,244.27
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,275.62,187.64
