Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,213.09,133.97
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,150.4,85.01
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,92.01,48.82
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,48.35,36.67
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,41.32,30.52
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,35.32,25.02
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,29.18,19.05
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,14.33,2.74
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,0.85,12.5,29.5,95.34,0.0
2016,10,10,7,0,330.0,29.0,0.8,13.0,59.0,251.52,186.74
2016,10,10,7,15,438.5,40.0,0.8,13.5,109.5,346.98,280.04
2016,10,10,7,30,547.0,51.0,0.8,14.0,160.0,453.28,368.98
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,534.19,432.73
2016,10,10,8,0,678.0,66.0,0.8,16.0,272.0,619.21,494.32
2016,10,10,8,15,720.5,71.5,0.75,17.0,328.0,681.91,535.69
2016,10,10,8,30,763.0,77.0,0.7,18.0,384.0,750.76,579.27
2016,10,10,8,45,792.5,81.5,0.65,19.0,437.0,807.31,612.23
2016,10,10,9,0,822.0,86.0,0.6,20.0,490.0,862.62,643.08
2016,10,10,9,15,843.0,89.0,0.7,20.5,538.5,906.62,669.67
2016,10,10,9,30,864.0,92.0,0.8,21.0,587.0,948.15,694.5
2016,10,10,9,45,879.0,94.5,0.9,22.0,629.5,980.5,711.94
2016,10,10,10,0,894.0,97.0,1.0,23.0,672.0,999.37,720.89
2016,10,10,10,15,905.0,99.0,1.0,23.5,707.5,1020.27,730.75
2016,10,10,10,30,916.0,101.0,1.0,24.0,743.0,1037.46,738.32
2016,10,10,10,45,923.5,102.5,1.0,24.5,770.5,1046.7,741.16
2016,10,10,11,0,931.0,104.0,1.0,25.0,798.0,1051.95,741.82
2016,10,10,11,15,936.0,105.0,1.0,25.0,817.0,1050.08,739.82
2016,10,10,11,30,941.0,106.0,1.0,25.0,836.0,1044.12,735.61
2016,10,10,11,45,946.5,105.0,1.05,25.5,847.0,1032.36,727.65
2016,10,10,12,0,952.0,104.0,1.1,26.0,858.0,1016.53,717.4
2016,10,10,12,15,952.0,104.0,1.1,26.0,859.0,992.68,702.81
2016,10,10,12,30,952.0,104.0,1.1,26.0,860.0,965.08,686.04
2016,10,10,12,45,950.0,103.5,1.15,26.5,852.0,931.61,665.13
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,894.79,642.04
2016,10,10,13,15,943.5,102.5,1.2,27.0,827.0,852.81,616.03
2016,10,10,13,30,939.0,102.0,1.2,27.0,810.0,808.01,587.98
2016,10,10,13,45,932.5,100.5,1.3,27.0,784.5,758.22,557.28
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,706.23,522.14
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,649.72,481.76
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,591.86,439.13
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,531.03,393.13
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,469.63,344.91
2016,10,10,15,15,863.0,86.0,1.55,26.5,565.0,403.44,292.02
2016,10,10,15,30,844.0,83.0,1.6,26.0,518.0,339.38,238.87
2016,10,10,15,45,819.0,79.5,1.7,26.0,466.5,274.6,183.95
2016,10,10,16,0,794.0,76.0,1.8,26.0,415.0,212.11,131.51
2016,10,10,16,15,757.0,71.0,1.6,25.5,359.5,149.45,83.38
2016,10,10,16,30,720.0,66.0,1.4,25.0,304.0,91.25,48.07
2016,10,10,16,45,664.0,59.5,1.25,24.5,248.0,44.31,32.56
2016,10,10,17,0,608.0,53.0,1.1,24.0,192.0,40.61,29.36
2016,10,10,17,15,515.0,44.0,1.1,22.5,138.5,34.59,24.02
2016,10,10,17,30,422.0,35.0,1.1,21.0,85.0,28.42,18.13
2016,10,10,17,45,211.0,17.5,1.15,20.0,42.5,13.99,1.24
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.5,0.95,14.5,28.0,92.14,0.0
2016,10,11,7,0,317.0,29.0,0.9,15.0,56.0,244.45,177.85
2016,10,11,7,15,427.0,39.5,1.0,15.5,106.0,339.58,272.46
2016,10,11,7,30,537.0,50.0,1.1,16.0,156.0,445.59,361.72
2016,10,11,7,45,601.0,57.5,1.25,17.0,211.0,524.85,425.52
2016,10,11,8,0,665.0,65.0,1.4,18.0,266.0,608.14,487.67
2016,10,11,8,15,707.0,70.5,1.4,19.0,320.5,674.72,533.39
2016,10,11,8,30,749.0,76.0,1.4,20.0,375.0,737.7,574.45
2016,10,11,8,45,779.0,80.0,1.45,21.0,427.0,793.48,609.35
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,848.1,642.4
2016,10,11,9,15,829.5,87.0,1.55,23.0,526.5,891.19,666.83
2016,10,11,9,30,850.0,90.0,1.6,24.0,574.0,931.85,689.27
2016,10,11,9,45,866.0,92.5,1.7,25.0,616.0,964.82,707.02
2016,10,11,10,0,882.0,95.0,1.8,26.0,658.0,984.47,716.13
2016,10,11,10,15,892.5,96.5,1.8,26.0,693.0,1004.1,726.95
2016,10,11,10,30,903.0,98.0,1.8,26.0,728.0,1020.09,735.53
2016,10,11,10,45,911.0,99.5,1.8,26.5,755.0,1029.78,738.86
2016,10,11,11,0,919.0,101.0,1.8,27.0,782.0,1035.52,739.93
2016,10,11,11,15,924.0,101.5,1.85,27.5,800.5,1033.15,736.82
2016,10,11,11,30,929.0,102.0,1.9,28.0,819.0,1026.76,731.45
2016,10,11,11,45,934.0,101.0,2.0,28.5,829.5,1014.68,723.34
2016,10,11,12,0,939.0,100.0,2.1,29.0,840.0,998.62,712.84
2016,10,11,12,15,939.0,100.0,2.1,29.0,841.5,975.09,698.01
2016,10,11,12,30,939.0,100.0,2.1,29.0,843.0,947.87,680.94
2016,10,11,12,45,938.0,99.5,2.15,29.5,835.0,915.69,659.89
2016,10,11,13,0,937.0,99.0,2.2,30.0,827.0,880.14,636.65
2016,10,11,13,15,932.5,98.0,2.25,30.0,810.0,838.11,610.31
2016,10,11,13,30,928.0,97.0,2.3,30.0,793.0,793.32,581.86
2016,10,11,13,45,922.5,95.0,2.35,30.0,768.5,744.29,550.11
2016,10,11,14,0,917.0,93.0,2.4,30.0,744.0,693.02,514.08
2016,10,11,14,15,907.5,91.5,2.4,30.0,711.0,637.83,473.95
2016,10,11,14,30,898.0,90.0,2.4,30.0,678.0,581.27,431.61
2016,10,11,14,45,880.5,89.5,2.4,30.0,637.0,520.61,384.93
2016,10,11,15,0,863.0,89.0,2.4,30.0,596.0,458.79,335.89
2016,10,11,15,15,844.5,86.0,2.35,29.5,550.0,395.17,284.5
2016,10,11,15,30,826.0,83.0,2.3,29.0,504.0,332.46,232.26
2016,10,11,15,45,800.5,79.0,2.3,29.0,453.5,268.3,178.02
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,206.53,126.57
2016,10,11,16,15,738.0,70.5,2.0,28.0,348.5,145.64,80.51
2016,10,11,16,30,701.0,66.0,1.7,27.0,294.0,89.21,47.02
2016,10,11,16,45,645.5,59.5,1.45,26.5,239.0,44.37,32.32
2016,10,11,17,0,590.0,53.0,1.2,26.0,184.0,40.7,29.14
2016,10,11,17,15,495.5,43.5,1.2,24.5,132.0,34.25,23.46
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,27.63,17.17
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,13.63,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.0,15.5,1.8,18.0,26.0,74.88,0.0
2016,10,12,7,0,244.0,31.0,2.0,19.0,52.0,206.37,145.8
2016,10,12,7,15,355.5,44.0,2.2,19.5,100.0,301.09,239.82
2016,10,12,7,30,467.0,57.0,2.4,20.0,148.0,407.78,330.2
2016,10,12,7,45,543.5,64.0,2.6,21.0,202.0,492.62,399.26
2016,10,12,8,0,620.0,71.0,2.8,22.0,256.0,582.24,467.82
2016,10,12,8,15,664.5,77.0,2.9,22.5,310.0,649.68,516.82
2016,10,12,8,30,709.0,83.0,3.0,23.0,364.0,718.21,564.89
2016,10,12,8,45,746.5,85.0,3.2,24.0,416.0,771.21,599.63
2016,10,12,9,0,784.0,87.0,3.4,25.0,468.0,829.06,636.96
2016,10,12,9,15,805.0,90.5,3.45,25.5,515.0,872.5,663.84
2016,10,12,9,30,826.0,94.0,3.5,26.0,562.0,913.6,688.79
2016,10,12,9,45,844.0,95.5,3.55,26.5,603.5,946.72,708.04
2016,10,12,10,0,862.0,97.0,3.6,27.0,645.0,976.79,725.18
2016,10,12,10,15,872.5,99.0,3.6,27.5,679.0,986.49,728.43
2016,10,12,10,30,883.0,101.0,3.6,28.0,713.0,1002.82,736.35
2016,10,12,10,45,891.0,102.0,3.6,28.5,739.5,1011.77,739.47
2016,10,12,11,0,899.0,103.0,3.6,29.0,766.0,1016.89,740.29
2016,10,12,11,15,903.5,104.0,3.55,29.5,784.5,1014.62,736.16
2016,10,12,11,30,908.0,105.0,3.5,30.0,803.0,1008.43,729.72
2016,10,12,11,45,911.0,105.5,3.5,30.5,813.0,996.31,720.03
2016,10,12,12,0,914.0,106.0,3.5,31.0,823.0,980.32,708.05
2016,10,12,12,15,914.0,106.0,3.45,31.0,823.5,957.24,692.73
2016,10,12,12,30,914.0,106.0,3.4,31.0,824.0,930.58,675.2
2016,10,12,12,45,912.5,105.0,3.4,31.0,816.5,898.12,654.22
2016,10,12,13,0,911.0,104.0,3.4,31.0,809.0,862.43,631.09
2016,10,12,13,15,906.5,103.0,3.3,31.0,792.0,821.32,603.71
2016,10,12,13,30,902.0,102.0,3.2,31.0,775.0,777.54,574.44
2016,10,12,13,45,895.0,100.5,3.15,31.5,750.0,729.06,540.49
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,678.55,503.08
2016,10,12,14,15,877.5,97.5,3.05,32.0,692.5,624.16,463.1
2016,10,12,14,30,867.0,96.0,3.0,32.0,660.0,568.59,421.17
2016,10,12,14,45,852.0,94.0,2.95,32.0,620.0,509.09,375.18
2016,10,12,15,0,837.0,92.0,2.9,32.0,580.0,449.05,327.39
2016,10,12,15,15,817.5,89.0,2.8,31.5,534.5,386.63,277.0
2016,10,12,15,30,798.0,86.0,2.7,31.0,489.0,325.27,226.05
2016,10,12,15,45,770.0,82.5,2.6,31.0,439.0,262.73,173.48
2016,10,12,16,0,742.0,79.0,2.5,31.0,389.0,202.93,124.11
2016,10,12,16,15,703.0,73.5,2.15,30.0,335.5,139.42,76.51
2016,10,12,16,30,664.0,68.0,1.8,29.0,282.0,83.93,43.82
2016,10,12,16,45,603.5,61.5,1.5,28.5,228.0,45.93,33.34
2016,10,12,17,0,543.0,55.0,1.2,28.0,174.0,42.38,30.26
2016,10,12,17,15,446.0,45.0,1.15,27.0,123.5,35.6,24.27
2016,10,12,17,30,349.0,35.0,1.1,26.0,73.0,28.65,17.59
2016,10,12,17,45,174.5,17.5,1.1,25.0,36.5,14.18,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,15.0,14.5,1.65,18.5,16.0,20.66,0.0
2016,10,13,7,0,30.0,29.0,1.9,19.0,32.0,60.99,38.57
2016,10,13,7,15,68.5,51.5,1.95,19.0,63.0,114.41,88.66
2016,10,13,7,30,107.0,74.0,2.0,19.0,94.0,168.46,135.68
2016,10,13,7,45,140.5,94.5,2.05,19.5,130.5,218.61,178.29
2016,10,13,8,0,174.0,115.0,2.1,20.0,167.0,271.39,221.77
2016,10,13,8,15,87.0,116.0,2.0,20.5,142.0,205.1,165.73
2016,10,13,8,30,0.0,117.0,1.9,21.0,117.0,110.39,85.58
2016,10,13,8,45,28.0,158.5,1.85,21.5,172.0,191.31,151.54
2016,10,13,9,0,56.0,200.0,1.8,22.0,227.0,264.41,208.96
2016,10,13,9,15,57.0,220.5,1.55,22.5,250.5,287.27,224.95
2016,10,13,9,30,58.0,241.0,1.3,23.0,274.0,309.9,240.54
2016,10,13,9,45,166.5,262.5,1.1,24.0,366.0,454.58,348.87
2016,10,13,10,0,275.0,284.0,0.9,25.0,458.0,602.9,451.57
2016,10,13,10,15,273.5,302.0,0.8,25.5,482.5,621.52,459.71
2016,10,13,10,30,272.0,320.0,0.7,26.0,507.0,638.55,467.9
2016,10,13,10,45,551.0,222.0,0.65,26.5,620.0,819.16,591.77
2016,10,13,11,0,830.0,124.0,0.6,27.0,733.0,982.19,689.19
2016,10,13,11,15,835.0,125.0,0.75,27.5,751.0,980.32,686.68
2016,10,13,11,30,840.0,126.0,0.9,28.0,769.0,974.69,684.34
2016,10,13,11,45,839.5,128.5,1.1,28.5,777.5,961.7,678.27
2016,10,13,12,0,839.0,131.0,1.3,29.0,786.0,945.11,669.72
2016,10,13,12,15,839.0,131.0,1.5,29.0,786.5,922.77,658.57
2016,10,13,12,30,839.0,131.0,1.7,29.0,787.0,897.07,644.91
2016,10,13,12,45,587.0,242.5,1.9,29.5,699.5,769.41,559.98
2016,10,13,13,0,335.0,354.0,2.1,30.0,612.0,633.83,463.56
2016,10,13,13,15,587.0,236.5,2.15,30.0,677.0,707.23,520.57
2016,10,13,13,30,839.0,119.0,2.2,30.0,742.0,750.9,554.05
2016,10,13,13,45,573.0,219.0,2.3,30.0,638.5,620.2,459.72
2016,10,13,14,0,307.0,319.0,2.4,30.0,535.0,502.55,373.14
2016,10,13,14,15,421.0,267.0,2.4,29.5,548.0,507.12,378.68
2016,10,13,14,30,535.0,215.0,2.4,29.0,561.0,494.59,370.07
2016,10,13,14,45,391.0,237.0,2.4,29.0,481.5,405.84,303.51
2016,10,13,15,0,247.0,259.0,2.4,29.0,402.0,333.97,249.69
2016,10,13,15,15,459.0,188.0,2.35,28.5,427.5,336.1,247.62
2016,10,13,15,30,671.0,117.0,2.3,28.0,453.0,310.0,219.93
2016,10,13,15,45,641.5,110.5,2.25,28.0,405.0,251.63,171.04
2016,10,13,16,0,612.0,104.0,2.2,28.0,357.0,196.43,125.7
2016,10,13,16,15,568.0,96.5,2.0,27.5,306.0,142.17,85.18
2016,10,13,16,30,524.0,89.0,1.8,27.0,255.0,93.52,56.11
2016,10,13,16,45,459.5,78.5,1.65,26.5,204.0,58.12,43.98
2016,10,13,17,0,395.0,68.0,1.5,26.0,153.0,51.25,38.03
2016,10,13,17,15,300.5,53.5,1.45,25.5,107.0,40.98,28.9
2016,10,13,17,30,206.0,39.0,1.4,25.0,61.0,30.38,18.89
2016,10,13,17,45,103.0,19.5,1.35,24.5,30.5,15.38,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.64,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.02,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,14.5,6.19
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,22.0,12.65
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,30.39,19.77
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,38.8,26.79
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,47.67,34.05
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,56.55,41.18
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,37.5,25.32
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,18.51,9.59
2016,10,14,9,15,5.0,105.5,1.9,24.5,108.0,99.47,75.35
2016,10,14,9,30,10.0,190.0,1.9,25.0,195.0,189.86,146.27
2016,10,14,9,45,57.5,240.5,1.95,25.5,276.0,305.92,236.07
2016,10,14,10,0,105.0,291.0,2.0,26.0,357.0,409.33,312.99
2016,10,14,10,15,80.5,296.5,2.0,26.5,348.5,388.45,294.95
2016,10,14,10,30,56.0,302.0,2.0,27.0,340.0,367.26,277.41
2016,10,14,10,45,159.5,324.5,2.0,27.5,439.5,510.28,383.14
2016,10,14,11,0,263.0,347.0,2.0,28.0,539.0,651.6,481.95
2016,10,14,11,15,328.5,339.5,1.95,28.0,585.5,701.04,515.53
2016,10,14,11,30,394.0,332.0,1.9,28.0,632.0,748.09,547.6
2016,10,14,11,45,624.0,225.5,1.9,28.5,707.5,864.78,629.0
2016,10,14,12,0,854.0,119.0,1.9,29.0,783.0,935.51,672.59
2016,10,14,12,15,854.5,119.0,1.9,29.0,784.0,914.04,657.99
2016,10,14,12,30,855.0,119.0,1.9,29.0,785.0,889.19,642.23
2016,10,14,12,45,855.0,117.5,1.9,29.0,778.0,859.12,623.12
2016,10,14,13,0,855.0,116.0,1.9,29.0,771.0,825.95,601.98
2016,10,14,13,15,850.5,115.0,1.9,29.0,755.0,786.81,576.79
2016,10,14,13,30,846.0,114.0,1.9,29.0,739.0,749.64,552.78
2016,10,14,13,45,840.0,112.0,1.9,29.0,715.0,702.8,520.76
2016,10,14,14,0,834.0,110.0,1.9,29.0,691.0,654.04,486.13
2016,10,14,14,15,823.0,108.0,1.9,29.0,659.5,600.62,447.26
2016,10,14,14,30,812.0,106.0,1.9,29.0,628.0,546.26,406.56
2016,10,14,14,45,797.5,103.5,1.9,29.0,589.5,489.06,362.51
2016,10,14,15,0,783.0,101.0,1.9,29.0,551.0,431.85,317.02
2016,10,14,15,15,762.0,97.5,1.9,29.0,506.5,371.63,267.97
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,312.77,218.8
2016,10,14,15,45,711.5,89.5,1.95,29.0,413.0,249.49,166.11
2016,10,14,16,0,682.0,85.0,2.0,29.0,364.0,191.89,118.74
2016,10,14,16,15,640.0,79.5,1.85,28.5,312.5,135.31,76.51
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,83.88,46.5
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,49.66,36.63
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,45.08,32.63
2016,10,14,17,15,369.0,46.5,1.3,26.0,109.5,37.13,25.55
2016,10,14,17,30,268.0,35.0,1.2,25.0,62.0,27.39,16.28
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.95,20.5,21.0,54.06,0.0
2016,10,15,7,0,164.0,29.0,3.1,21.0,42.0,156.92,101.56
2016,10,15,7,15,276.5,44.0,3.25,21.5,86.5,252.92,199.47
2016,10,15,7,30,389.0,59.0,3.4,22.0,131.0,356.73,287.99
2016,10,15,7,45,465.5,68.0,3.6,22.5,182.5,442.2,358.9
2016,10,15,8,0,542.0,77.0,3.8,23.0,234.0,530.92,429.58
2016,10,15,8,15,590.0,84.0,3.95,23.5,286.0,599.24,480.67
2016,10,15,8,30,638.0,91.0,4.1,24.0,338.0,669.01,531.08
2016,10,15,8,45,338.5,140.5,4.35,24.5,273.5,485.88,387.55
2016,10,15,9,0,39.0,190.0,4.6,25.0,209.0,237.47,185.89
2016,10,15,9,15,155.0,216.0,4.6,25.5,301.0,389.24,306.85
2016,10,15,9,30,271.0,242.0,4.6,26.0,393.0,547.46,426.69
2016,10,15,9,45,162.5,255.5,4.65,26.5,348.5,442.78,343.35
2016,10,15,10,0,54.0,269.0,4.7,27.0,304.0,333.74,256.37
2016,10,15,10,15,121.0,298.0,4.65,27.5,380.0,448.78,343.77
2016,10,15,10,30,188.0,327.0,4.6,28.0,456.0,545.52,414.62
2016,10,15,10,45,515.0,222.5,4.6,28.5,592.5,783.08,591.27
2016,10,15,11,0,842.0,118.0,4.6,29.0,729.0,984.97,727.41
2016,10,15,11,15,597.5,230.0,4.6,29.0,669.0,866.26,644.2
2016,10,15,11,30,353.0,342.0,4.6,29.0,609.0,719.16,535.84
2016,10,15,11,45,335.0,351.5,4.6,29.5,608.0,702.25,522.7
2016,10,15,12,0,317.0,361.0,4.6,30.0,607.0,684.17,508.17
2016,10,15,12,15,319.5,361.0,4.55,30.0,608.5,673.83,500.62
2016,10,15,12,30,322.0,361.0,4.5,30.0,610.0,661.98,492.11
2016,10,15,12,45,361.0,345.5,4.5,30.5,622.0,663.93,493.45
2016,10,15,13,0,400.0,330.0,4.5,31.0,634.0,662.37,492.14
2016,10,15,13,15,635.5,217.0,4.5,31.0,688.5,728.21,543.29
2016,10,15,13,30,871.0,104.0,4.5,31.0,743.0,752.35,563.19
2016,10,15,13,45,555.0,216.0,4.5,31.5,618.0,603.33,451.91
2016,10,15,14,0,239.0,328.0,4.5,32.0,493.0,460.5,343.37
2016,10,15,14,15,539.5,211.5,4.45,32.0,562.0,525.92,394.29
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,549.42,411.03
2016,10,15,14,45,820.5,94.5,4.4,32.0,591.0,490.37,364.36
2016,10,15,15,0,801.0,94.0,4.4,32.0,551.0,431.77,317.04
2016,10,15,15,15,780.0,91.0,4.3,31.5,506.5,371.08,267.42
2016,10,15,15,30,759.0,88.0,4.2,31.0,462.0,311.71,217.62
2016,10,15,15,45,728.0,84.5,4.15,31.0,412.5,251.1,166.45
2016,10,15,16,0,697.0,81.0,4.1,31.0,363.0,190.24,116.39
2016,10,15,16,15,655.0,75.5,3.75,30.5,311.0,132.84,73.64
2016,10,15,16,30,613.0,70.0,3.4,30.0,259.0,80.57,43.47
2016,10,15,16,45,548.5,62.5,3.1,29.5,207.0,47.02,34.08
2016,10,15,17,0,484.0,55.0,2.8,29.0,155.0,42.72,30.31
2016,10,15,17,15,379.5,44.0,2.55,28.0,107.5,35.09,23.55
2016,10,15,17,30,275.0,33.0,2.3,27.0,60.0,27.22,15.71
2016,10,15,17,45,137.5,16.5,2.05,26.0,30.0,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,15.0,3.9,22.0,20.5,50.78,0.0
2016,10,16,7,0,149.0,30.0,4.0,22.0,41.0,149.67,92.81
2016,10,16,7,15,262.5,45.5,4.2,22.5,85.5,247.25,194.04
2016,10,16,7,30,376.0,61.0,4.4,23.0,130.0,351.35,283.07
2016,10,16,7,45,465.0,69.0,4.65,23.5,183.0,442.73,359.27
2016,10,16,8,0,554.0,77.0,4.9,24.0,236.0,539.63,436.99
2016,10,16,8,15,602.5,84.0,5.0,24.5,288.5,608.79,488.99
2016,10,16,8,30,651.0,91.0,5.1,25.0,341.0,679.37,540.29
2016,10,16,8,45,700.0,91.5,5.25,25.5,394.0,743.06,585.16
2016,10,16,9,0,749.0,92.0,5.4,26.0,447.0,801.76,625.37
2016,10,16,9,15,772.0,95.5,5.35,26.5,493.0,845.84,653.33
2016,10,16,9,30,795.0,99.0,5.3,27.0,539.0,887.76,679.3
2016,10,16,9,45,822.0,97.5,5.3,27.5,581.5,924.94,701.85
2016,10,16,10,0,849.0,96.0,5.3,28.0,624.0,959.39,722.3
2016,10,16,10,15,860.5,98.0,5.2,28.5,658.0,969.7,725.46
2016,10,16,10,30,872.0,100.0,5.1,29.0,692.0,986.66,733.34
2016,10,16,10,45,885.0,99.0,5.1,29.5,719.5,997.94,738.15
2016,10,16,11,0,898.0,98.0,5.1,30.0,747.0,1005.47,740.62
2016,10,16,11,15,903.0,99.0,5.05,30.5,765.0,1003.55,736.6
2016,10,16,11,30,908.0,100.0,5.0,31.0,783.0,997.72,730.23
2016,10,16,11,45,915.5,97.5,5.0,31.5,794.0,986.44,720.86
2016,10,16,12,0,923.0,95.0,5.0,32.0,805.0,971.22,709.09
2016,10,16,12,15,923.0,95.0,4.95,32.0,805.5,947.97,693.27
2016,10,16,12,30,923.0,95.0,4.9,32.0,806.0,921.11,675.2
2016,10,16,12,45,921.5,94.5,4.85,32.5,798.0,888.97,652.28
2016,10,16,13,0,920.0,94.0,4.8,33.0,790.0,853.57,627.31
2016,10,16,13,15,915.5,93.5,4.7,33.0,773.5,812.74,599.68
2016,10,16,13,30,911.0,93.0,4.6,33.0,757.0,769.21,570.29
2016,10,16,13,45,903.5,92.0,4.6,33.0,732.0,720.63,537.09
2016,10,16,14,0,896.0,91.0,4.6,33.0,707.0,670.05,500.2
2016,10,16,14,15,886.0,89.0,4.55,32.5,674.5,615.28,460.2
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,559.27,418.04
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,500.14,371.4
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,440.71,323.15
2016,10,16,15,15,829.0,79.5,4.25,31.5,517.5,377.05,270.95
2016,10,16,15,30,809.0,77.0,4.1,31.0,472.0,315.66,219.22
2016,10,16,15,45,780.5,73.5,4.0,31.0,422.0,252.74,165.8
2016,10,16,16,0,752.0,70.0,3.9,31.0,372.0,192.59,115.93
2016,10,16,16,15,712.0,65.5,3.5,30.5,319.0,133.34,71.81
2016,10,16,16,30,672.0,61.0,3.1,30.0,266.0,78.95,41.05
2016,10,16,16,45,608.5,55.0,2.75,29.5,212.5,41.34,29.29
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,37.95,26.3
2016,10,16,17,15,439.0,39.0,2.2,28.0,110.0,30.94,20.06
2016,10,16,17,30,333.0,29.0,2.0,27.0,61.0,23.72,12.7
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.5,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,70.0,14.5,3.6,21.5,19.5,48.08,0.0
2016,10,17,7,0,140.0,29.0,3.8,22.0,39.0,142.38,84.07
2016,10,17,7,15,253.5,45.0,4.05,22.5,83.5,241.5,189.01
2016,10,17,7,30,367.0,61.0,4.3,23.0,128.0,345.71,278.21
2016,10,17,7,45,460.0,69.0,4.6,23.5,181.0,439.0,356.1
2016,10,17,8,0,553.0,77.0,4.9,24.0,234.0,538.62,436.2
2016,10,17,8,15,602.0,84.0,5.0,24.5,286.5,608.09,488.5
2016,10,17,8,30,651.0,91.0,5.1,25.0,339.0,678.98,540.1
2016,10,17,8,45,703.0,90.5,5.2,25.5,392.0,743.88,585.68
2016,10,17,9,0,755.0,90.0,5.3,26.0,445.0,804.05,626.7
2016,10,17,9,15,778.0,93.0,5.3,26.5,491.0,847.59,654.47
2016,10,17,9,30,801.0,96.0,5.3,27.0,537.0,888.94,680.29
2016,10,17,9,45,826.5,95.0,5.35,28.0,579.0,925.27,701.14
2016,10,17,10,0,852.0,94.0,5.4,29.0,621.0,958.84,719.82
2016,10,17,10,15,863.5,96.0,5.35,29.0,655.0,969.21,724.86
2016,10,17,10,30,875.0,98.0,5.3,29.0,689.0,986.15,734.63
2016,10,17,10,45,886.5,97.5,5.3,29.5,716.0,996.49,738.84
2016,10,17,11,0,898.0,97.0,5.3,30.0,743.0,1003.07,740.7
2016,10,17,11,15,903.0,98.0,5.25,30.5,761.0,1001.12,736.68
2016,10,17,11,30,908.0,99.0,5.2,31.0,779.0,995.26,730.29
2016,10,17,11,45,909.5,99.5,5.2,31.5,788.0,981.59,719.29
2016,10,17,12,0,911.0,100.0,5.2,32.0,797.0,964.14,706.0
2016,10,17,12,15,911.5,100.0,5.15,32.0,797.5,941.53,690.56
2016,10,17,12,30,912.0,100.0,5.1,32.0,798.0,915.34,672.84
2016,10,17,12,45,910.0,99.5,5.05,32.0,790.0,883.03,651.07
2016,10,17,13,0,908.0,99.0,5.0,32.0,782.0,847.54,627.18
2016,10,17,13,15,903.0,98.5,4.95,32.0,765.5,806.72,599.59
2016,10,17,13,30,898.0,98.0,4.9,32.0,749.0,763.29,570.09
2016,10,17,13,45,891.0,96.5,4.85,32.5,724.0,715.08,535.25
2016,10,17,14,0,884.0,95.0,4.8,33.0,699.0,664.89,497.2
2016,10,17,14,15,873.5,93.5,4.7,33.0,666.5,610.88,456.48
2016,10,17,14,30,863.0,92.0,4.6,33.0,634.0,555.72,413.9
2016,10,17,14,45,846.0,90.0,4.55,33.0,594.0,495.78,366.86
2016,10,17,15,0,829.0,88.0,4.5,33.0,554.0,435.54,318.26
2016,10,17,15,15,808.5,85.0,4.4,32.5,509.0,373.57,267.63
2016,10,17,15,30,788.0,82.0,4.3,32.0,464.0,312.82,216.72
2016,10,17,15,45,759.0,78.5,4.2,32.0,414.0,251.1,164.57
2016,10,17,16,0,730.0,75.0,4.1,32.0,364.0,192.25,116.08
2016,10,17,16,15,688.5,69.5,3.7,31.0,311.5,129.9,70.02
2016,10,17,16,30,647.0,64.0,3.3,30.0,259.0,75.75,39.47
2016,10,17,16,45,583.0,57.0,2.95,29.5,206.0,42.99,30.67
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,38.88,27.04
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,31.47,20.44
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,23.84,12.44
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.0,10.5,9.55,0.0
2016,10,18,7,0,0.0,21.0,3.7,22.0,21.0,19.53,5.91
2016,10,18,7,15,18.5,43.5,3.95,22.5,47.0,63.49,45.44
2016,10,18,7,30,37.0,66.0,4.2,23.0,73.0,102.05,78.51
2016,10,18,7,45,59.5,88.0,4.5,23.5,103.0,142.98,113.23
2016,10,18,8,0,82.0,110.0,4.8,24.0,133.0,198.22,158.84
2016,10,18,8,15,66.5,130.5,4.8,24.5,151.5,197.11,157.2
2016,10,18,8,30,51.0,151.0,4.8,25.0,170.0,207.5,164.39
2016,10,18,8,45,147.0,174.0,4.85,25.5,240.5,330.89,263.86
2016,10,18,9,0,243.0,197.0,4.9,26.0,311.0,461.85,365.44
2016,10,18,9,15,337.0,200.5,4.85,26.5,375.5,554.2,435.08
2016,10,18,9,30,431.0,204.0,4.8,27.0,440.0,668.63,518.35
2016,10,18,9,45,419.5,225.0,4.8,28.0,468.5,687.53,527.38
2016,10,18,10,0,408.0,246.0,4.8,29.0,497.0,686.25,522.76
2016,10,18,10,15,617.5,181.0,4.7,29.0,584.5,843.44,636.03
2016,10,18,10,30,827.0,116.0,4.6,29.0,672.0,969.66,719.35
2016,10,18,10,45,837.0,117.0,4.55,29.5,698.0,979.91,722.51
2016,10,18,11,0,847.0,118.0,4.5,30.0,724.0,986.43,724.12
2016,10,18,11,15,852.5,119.0,4.4,30.0,741.5,984.76,721.66
2016,10,18,11,30,858.0,120.0,4.3,30.0,759.0,979.27,716.9
2016,10,18,11,45,877.0,111.5,4.25,30.5,772.0,962.67,703.84
2016,10,18,12,0,896.0,103.0,4.2,31.0,785.0,952.11,695.03
2016,10,18,12,15,742.0,181.0,4.1,31.0,746.5,887.07,651.2
2016,10,18,12,30,588.0,259.0,4.0,31.0,708.0,802.47,591.25
2016,10,18,12,45,524.5,277.5,3.95,31.5,674.5,744.09,548.89
2016,10,18,13,0,461.0,296.0,3.9,32.0,641.0,687.01,507.03
2016,10,18,13,15,355.5,320.5,3.8,32.0,583.0,597.07,442.12
2016,10,18,13,30,250.0,345.0,3.7,32.0,525.0,515.24,382.18
2016,10,18,13,45,259.0,330.5,3.6,32.0,511.5,499.48,371.11
2016,10,18,14,0,268.0,316.0,3.5,32.0,498.0,473.8,352.56
2016,10,18,14,15,231.0,304.5,3.4,31.5,456.0,417.32,311.68
2016,10,18,14,30,194.0,293.0,3.3,31.0,414.0,370.68,277.54
2016,10,18,14,45,194.0,273.0,3.25,31.0,387.5,338.0,253.01
2016,10,18,15,0,194.0,253.0,3.2,31.0,361.0,305.35,228.01
2016,10,18,15,15,478.5,169.5,3.0,30.5,406.5,324.54,237.42
2016,10,18,15,30,763.0,86.0,2.8,30.0,452.0,307.97,214.49
2016,10,18,15,45,732.0,82.0,2.65,30.0,402.5,246.92,162.92
2016,10,18,16,0,701.0,78.0,2.5,30.0,353.0,185.75,112.78
2016,10,18,16,15,658.0,72.5,2.15,29.5,301.0,128.31,70.39
2016,10,18,16,30,615.0,67.0,1.8,29.0,249.0,76.11,41.02
2016,10,18,16,45,547.5,59.5,1.5,28.5,197.0,45.06,32.54
2016,10,18,17,0,480.0,52.0,1.2,28.0,145.0,40.65,28.63
2016,10,18,17,15,370.0,40.5,1.2,27.5,98.5,32.44,21.25
2016,10,18,17,30,260.0,29.0,1.2,27.0,52.0,23.95,12.1
2016,10,18,17,45,130.0,14.5,1.2,26.5,26.0,13.19,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,36.5,12.5,2.05,22.5,15.0,29.56,0.0
2016,10,19,7,0,73.0,25.0,2.2,23.0,30.0,86.76,42.46
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.5,165.72,127.42
2016,10,19,7,30,227.0,63.0,2.6,23.0,103.0,244.44,195.49
2016,10,19,7,45,293.5,77.0,2.85,23.5,147.0,329.98,266.44
2016,10,19,8,0,360.0,91.0,3.1,24.0,191.0,407.74,329.36
2016,10,19,8,15,378.5,111.0,3.3,24.5,235.0,460.19,369.72
2016,10,19,8,30,397.0,131.0,3.5,25.0,279.0,512.42,408.61
2016,10,19,8,45,557.0,111.5,3.7,25.5,351.5,643.78,507.59
2016,10,19,9,0,717.0,92.0,3.9,26.0,424.0,776.82,601.61
2016,10,19,9,15,740.5,96.0,3.95,26.5,469.0,815.51,625.4
2016,10,19,9,30,764.0,100.0,4.0,27.0,514.0,857.57,651.75
2016,10,19,9,45,784.0,101.5,4.05,27.5,554.0,890.95,671.74
2016,10,19,10,0,804.0,103.0,4.1,28.0,594.0,921.55,689.72
2016,10,19,10,15,592.5,193.0,4.1,28.0,566.0,824.36,621.36
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,702.46,529.97
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,712.67,535.64
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,720.93,539.26
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,718.8,536.66
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,714.86,532.96
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,714.54,531.38
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,712.29,528.5
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,706.04,524.1
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,697.61,518.22
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,719.39,534.84
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,723.74,539.22
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,684.14,510.94
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,643.79,482.06
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,618.45,464.44
