Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,588.58,442.91
2016,10,19,14,15,696.5,158.5,3.85,29.5,606.5,568.96,429.46
2016,10,19,14,30,800.0,106.0,3.8,29.0,602.0,533.79,403.17
2016,10,19,14,45,770.5,108.5,3.75,29.0,561.5,475.09,356.55
2016,10,19,15,0,741.0,111.0,3.7,29.0,521.0,416.23,308.81
2016,10,19,15,15,717.5,107.0,3.55,29.0,477.0,356.83,259.48
2016,10,19,15,30,694.0,103.0,3.4,29.0,433.0,299.2,210.68
2016,10,19,15,45,662.0,97.5,3.25,29.0,384.5,240.29,161.1
2016,10,19,16,0,630.0,92.0,3.1,29.0,336.0,184.81,115.57
2016,10,19,16,15,583.0,85.0,2.8,28.5,285.5,130.15,75.38
2016,10,19,16,30,536.0,78.0,2.5,28.0,235.0,81.4,47.69
2016,10,19,16,45,472.5,67.5,2.2,27.5,185.0,51.73,38.32
2016,10,19,17,0,409.0,57.0,1.9,27.0,135.0,45.07,32.44
2016,10,19,17,15,298.0,43.5,1.8,26.5,90.5,33.65,22.28
2016,10,19,17,30,187.0,30.0,1.7,26.0,46.0,23.55,11.32
2016,10,19,17,45,93.5,15.0,1.6,25.5,23.0,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,23.08,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,64.16,26.99
2016,10,20,7,15,135.0,47.5,4.5,21.0,68.0,164.25,126.95
2016,10,20,7,30,223.0,70.0,4.8,21.0,108.0,254.11,205.25
2016,10,20,7,45,111.5,36.5,5.1,21.5,55.5,128.65,103.91
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.28,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,76.0,6.7,23.0,76.0,67.25,49.58
2016,10,20,9,30,0.0,145.0,6.8,23.0,145.0,134.19,103.62
2016,10,20,9,45,0.0,78.5,6.9,23.5,78.5,69.51,50.96
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,10.59,2.97
2016,10,20,10,15,15.5,138.5,7.0,24.0,149.0,149.68,115.58
2016,10,20,10,30,31.0,265.0,7.0,24.0,286.0,302.02,235.29
2016,10,20,10,45,158.5,297.0,7.0,24.5,409.0,478.67,374.17
2016,10,20,11,0,286.0,329.0,7.0,25.0,532.0,653.72,506.44
2016,10,20,11,15,289.5,337.5,6.95,25.0,547.0,660.18,509.93
2016,10,20,11,30,293.0,346.0,6.9,25.0,562.0,665.07,512.82
2016,10,20,11,45,317.5,344.5,6.9,25.5,581.5,677.22,520.95
2016,10,20,12,0,342.0,343.0,6.9,26.0,601.0,687.18,527.42
2016,10,20,12,15,426.0,311.0,6.9,26.0,632.5,728.86,559.69
2016,10,20,12,30,510.0,279.0,6.9,26.0,664.0,753.13,579.17
2016,10,20,12,45,684.5,199.0,6.9,26.5,709.5,803.2,618.3
2016,10,20,13,0,859.0,119.0,6.9,27.0,755.0,830.5,637.52
2016,10,20,13,15,854.5,118.0,6.9,27.0,738.5,790.34,608.91
2016,10,20,13,30,850.0,117.0,6.9,27.0,722.0,747.69,578.62
2016,10,20,13,45,461.5,211.0,6.9,27.0,538.0,531.19,411.98
2016,10,20,14,0,73.0,305.0,6.9,27.0,354.0,327.0,250.84
2016,10,20,14,15,448.5,205.0,6.85,26.5,483.0,463.48,360.34
2016,10,20,14,30,824.0,105.0,6.8,26.0,612.0,544.39,422.05
2016,10,20,14,45,809.0,102.5,6.8,26.0,573.5,486.58,374.05
2016,10,20,15,0,794.0,100.0,6.8,26.0,535.0,428.82,325.18
2016,10,20,15,15,773.5,96.0,6.7,25.5,491.0,368.04,273.37
2016,10,20,15,30,753.0,92.0,6.6,25.0,447.0,308.57,221.58
2016,10,20,15,45,732.0,85.0,6.5,25.0,399.0,244.92,165.93
2016,10,20,16,0,711.0,78.0,6.4,25.0,351.0,185.85,115.48
2016,10,20,16,15,669.0,72.5,6.1,24.5,299.0,128.06,71.75
2016,10,20,16,30,627.0,67.0,5.8,24.0,247.0,75.37,41.78
2016,10,20,16,45,570.5,58.0,5.5,23.5,195.5,44.24,32.54
2016,10,20,17,0,514.0,49.0,5.2,23.0,144.0,38.48,27.35
2016,10,20,17,15,401.5,37.5,4.85,22.0,96.5,30.12,19.7
2016,10,20,17,30,289.0,26.0,4.5,21.0,49.0,21.47,9.47
2016,10,20,17,45,144.5,13.0,4.2,20.5,24.5,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,170.5,10.5,2.4,10.5,21.0,94.5,0.0
2016,10,21,7,0,341.0,21.0,2.6,11.0,42.0,231.4,101.66
2016,10,21,7,15,468.0,30.5,2.8,12.0,91.5,346.28,278.86
2016,10,21,7,30,595.0,40.0,3.0,13.0,141.0,463.6,383.25
2016,10,21,7,45,665.0,46.0,3.2,14.0,196.5,547.69,454.02
2016,10,21,8,0,735.0,52.0,3.4,15.0,252.0,635.64,523.12
2016,10,21,8,15,777.5,56.0,3.45,15.5,307.5,702.88,573.47
2016,10,21,8,30,820.0,60.0,3.5,16.0,363.0,770.61,622.1
2016,10,21,8,45,849.5,63.0,3.6,17.0,415.5,817.61,652.8
2016,10,21,9,0,879.0,66.0,3.7,18.0,468.0,871.2,687.41
2016,10,21,9,15,899.0,68.5,3.6,18.5,515.5,913.85,713.47
2016,10,21,9,30,919.0,71.0,3.5,19.0,563.0,953.96,737.21
2016,10,21,9,45,933.5,72.5,3.4,19.5,605.0,984.66,754.03
2016,10,21,10,0,948.0,74.0,3.3,20.0,647.0,1012.02,768.4
2016,10,21,10,15,957.5,75.5,3.2,20.0,681.5,1030.91,778.46
2016,10,21,10,30,967.0,77.0,3.1,20.0,716.0,1045.91,786.01
2016,10,21,10,45,974.0,77.5,3.05,20.5,742.5,1053.2,787.51
2016,10,21,11,0,981.0,78.0,3.0,21.0,769.0,1056.36,786.51
2016,10,21,11,15,985.5,79.0,2.9,21.0,787.0,1053.48,782.78
2016,10,21,11,30,990.0,80.0,2.8,21.0,805.0,1046.37,776.51
2016,10,21,11,45,991.0,81.0,2.75,21.5,814.5,1031.73,764.52
2016,10,21,12,0,992.0,82.0,2.7,22.0,824.0,1013.0,750.13
2016,10,21,12,15,991.5,81.5,2.65,22.0,824.5,987.23,732.73
2016,10,21,12,30,991.0,81.0,2.6,22.0,825.0,957.65,712.95
2016,10,21,12,45,989.0,81.0,2.6,22.5,816.0,923.68,689.4
2016,10,21,13,0,987.0,81.0,2.6,23.0,807.0,886.25,663.57
2016,10,21,13,15,982.5,80.0,2.55,23.0,789.5,842.56,634.32
2016,10,21,13,30,978.0,79.0,2.5,23.0,772.0,796.0,602.95
2016,10,21,13,45,971.0,78.0,2.45,23.5,746.0,745.07,566.93
2016,10,21,14,0,964.0,77.0,2.4,24.0,720.0,691.92,526.65
2016,10,21,14,15,954.5,76.0,2.35,24.0,686.0,635.36,483.94
2016,10,21,14,30,945.0,75.0,2.3,24.0,652.0,577.35,438.87
2016,10,21,14,45,931.0,73.0,2.25,24.0,611.5,515.05,389.21
2016,10,21,15,0,917.0,71.0,2.2,24.0,571.0,452.38,337.61
2016,10,21,15,15,898.0,68.5,2.1,23.5,524.0,387.38,283.17
2016,10,21,15,30,879.0,66.0,2.0,23.0,477.0,323.18,227.88
2016,10,21,15,45,852.5,63.0,1.95,23.0,425.0,257.86,171.13
2016,10,21,16,0,826.0,60.0,1.9,23.0,373.0,191.61,115.18
2016,10,21,16,15,786.0,56.0,1.65,22.0,318.5,128.66,67.87
2016,10,21,16,30,746.0,52.0,1.4,21.0,264.0,70.45,35.73
2016,10,21,16,45,682.5,46.5,1.15,20.5,208.5,38.63,28.11
2016,10,21,17,0,619.0,41.0,0.9,20.0,153.0,35.0,24.74
2016,10,21,17,15,503.0,32.0,0.95,19.0,102.5,27.9,18.08
2016,10,21,17,30,387.0,23.0,1.0,18.0,52.0,20.67,8.32
2016,10,21,17,45,193.5,11.5,1.05,17.5,26.0,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,166.5,10.0,1.0,10.5,20.0,92.02,0.0
2016,10,22,7,0,333.0,20.0,1.0,11.0,40.0,225.27,80.9
2016,10,22,7,15,461.0,29.5,1.2,11.5,89.0,340.88,271.66
2016,10,22,7,30,589.0,39.0,1.4,12.0,138.0,458.22,375.7
2016,10,22,7,45,657.5,45.5,1.65,13.0,192.5,541.4,445.13
2016,10,22,8,0,726.0,52.0,1.9,14.0,247.0,628.42,513.03
2016,10,22,8,15,768.5,56.5,2.05,15.0,302.0,695.87,562.28
2016,10,22,8,30,811.0,61.0,2.2,16.0,357.0,763.84,609.77
2016,10,22,8,45,838.5,64.5,2.35,17.0,409.0,817.75,645.35
2016,10,22,9,0,866.0,68.0,2.5,18.0,461.0,861.51,672.78
2016,10,22,9,15,886.0,70.5,2.55,18.5,508.5,903.69,699.04
2016,10,22,9,30,906.0,73.0,2.6,19.0,556.0,943.37,723.14
2016,10,22,9,45,919.0,75.5,2.65,20.0,597.0,973.59,739.12
2016,10,22,10,0,932.0,78.0,2.7,21.0,638.0,1000.43,752.74
2016,10,22,10,15,942.5,79.5,2.65,21.5,672.5,1020.01,761.96
2016,10,22,10,30,953.0,81.0,2.6,22.0,707.0,1035.77,768.76
2016,10,22,10,45,958.5,83.0,2.6,22.5,733.0,1043.27,770.81
2016,10,22,11,0,964.0,85.0,2.6,23.0,759.0,1046.67,770.44
2016,10,22,11,15,968.0,85.5,2.6,23.0,777.5,1042.69,766.99
2016,10,22,11,30,972.0,86.0,2.6,23.0,796.0,1034.58,761.13
2016,10,22,11,45,972.5,87.5,2.6,23.5,804.5,1020.2,749.93
2016,10,22,12,0,973.0,89.0,2.6,24.0,813.0,1001.81,736.35
2016,10,22,12,15,973.0,89.0,2.6,24.0,813.5,977.37,720.42
2016,10,22,12,30,973.0,89.0,2.6,24.0,814.0,949.18,702.12
2016,10,22,12,45,969.5,89.0,2.6,24.5,805.0,914.4,678.14
2016,10,22,13,0,966.0,89.0,2.6,25.0,796.0,876.34,652.02
2016,10,22,13,15,961.5,88.5,2.6,25.0,778.5,833.89,624.13
2016,10,22,13,30,957.0,88.0,2.6,25.0,761.0,788.62,594.1
2016,10,22,13,45,948.5,87.0,2.65,25.5,735.0,737.52,558.22
2016,10,22,14,0,940.0,86.0,2.7,26.0,709.0,684.42,518.59
2016,10,22,14,15,930.0,84.5,2.7,26.0,675.5,628.2,476.44
2016,10,22,14,30,920.0,83.0,2.7,26.0,642.0,570.65,432.0
2016,10,22,14,45,903.5,81.5,2.75,26.0,601.0,508.98,383.21
2016,10,22,15,0,887.0,80.0,2.8,26.0,560.0,447.24,332.69
2016,10,22,15,15,866.5,77.5,2.8,25.5,513.0,381.75,278.31
2016,10,22,15,30,846.0,75.0,2.8,25.0,466.0,318.38,224.09
2016,10,22,15,45,816.5,71.5,2.8,25.0,414.5,253.44,168.09
2016,10,22,16,0,787.0,68.0,2.8,25.0,363.0,191.37,115.97
2016,10,22,16,15,744.5,63.0,2.45,24.0,308.5,129.78,70.14
2016,10,22,16,30,702.0,58.0,2.1,23.0,254.0,73.35,39.19
2016,10,22,16,45,634.0,51.0,1.8,22.0,199.5,42.61,31.33
2016,10,22,17,0,566.0,44.0,1.5,21.0,145.0,34.61,24.23
2016,10,22,17,15,445.5,34.0,1.5,20.0,96.0,27.35,17.44
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.92,6.78
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,28.5,10.5,1.8,13.5,12.5,23.74,0.0
2016,10,23,7,0,57.0,21.0,2.0,14.0,25.0,69.74,14.36
2016,10,23,7,15,123.5,41.0,2.1,14.0,58.5,147.39,115.08
2016,10,23,7,30,190.0,61.0,2.2,14.0,92.0,219.31,180.26
2016,10,23,7,45,223.0,81.5,2.35,14.5,131.0,274.29,228.36
2016,10,23,8,0,256.0,102.0,2.5,15.0,170.0,331.33,276.47
2016,10,23,8,15,288.5,118.0,2.55,15.5,210.0,383.44,318.91
2016,10,23,8,30,321.0,134.0,2.6,16.0,250.0,437.34,361.34
2016,10,23,8,45,359.5,149.0,2.65,16.5,296.5,496.25,406.51
2016,10,23,9,0,398.0,164.0,2.7,17.0,343.0,574.09,464.38
2016,10,23,9,15,338.0,195.5,2.9,17.5,358.5,548.72,441.62
2016,10,23,9,30,278.0,227.0,3.1,18.0,374.0,536.14,428.71
2016,10,23,9,45,248.0,250.5,3.35,19.0,389.0,537.78,426.73
2016,10,23,10,0,218.0,274.0,3.6,20.0,404.0,518.56,409.28
2016,10,23,10,15,530.5,192.5,3.7,20.5,533.0,761.04,595.22
2016,10,23,10,30,843.0,111.0,3.8,21.0,662.0,973.62,742.12
2016,10,23,10,45,551.5,219.5,3.95,21.5,585.5,810.66,623.86
2016,10,23,11,0,260.0,328.0,4.1,22.0,509.0,627.13,482.98
2016,10,23,11,15,377.0,299.5,4.1,22.0,569.5,701.54,540.84
2016,10,23,11,30,494.0,271.0,4.1,22.0,630.0,789.93,605.74
2016,10,23,11,45,417.5,304.0,4.15,22.5,609.5,740.61,566.4
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,679.13,519.32
2016,10,23,12,15,601.5,229.5,4.15,23.0,675.0,805.22,616.01
2016,10,23,12,30,862.0,122.0,4.1,23.0,761.0,894.44,679.17
2016,10,23,12,45,688.5,193.0,4.1,23.5,700.0,797.53,609.21
2016,10,23,13,0,515.0,264.0,4.1,24.0,639.0,696.28,532.36
2016,10,23,13,15,554.5,243.5,4.05,24.0,639.0,681.44,522.71
2016,10,23,13,30,594.0,223.0,4.0,24.0,639.0,661.95,508.91
2016,10,23,13,45,714.5,167.0,3.95,24.0,650.0,662.32,510.43
2016,10,23,14,0,835.0,111.0,3.9,24.0,661.0,644.38,497.7
2016,10,23,14,15,700.5,149.0,3.8,24.0,595.0,558.62,431.2
2016,10,23,14,30,566.0,187.0,3.7,24.0,529.0,478.79,368.91
2016,10,23,14,45,674.0,143.0,3.6,24.0,524.0,456.92,349.94
2016,10,23,15,0,782.0,99.0,3.5,24.0,519.0,419.94,317.04
2016,10,23,15,15,590.5,133.5,3.15,23.5,435.0,332.69,248.16
2016,10,23,15,30,399.0,168.0,2.8,23.0,351.0,264.01,195.51
2016,10,23,15,45,381.0,152.0,2.5,23.0,311.0,217.22,156.33
2016,10,23,16,0,363.0,136.0,2.2,23.0,271.0,172.6,119.65
2016,10,23,16,15,341.0,117.5,2.05,22.5,229.0,127.89,85.6
2016,10,23,16,30,319.0,99.0,1.9,22.0,187.0,86.18,58.7
2016,10,23,16,45,283.0,80.0,1.75,21.5,145.5,59.55,45.99
2016,10,23,17,0,247.0,61.0,1.6,21.0,104.0,46.33,34.23
2016,10,23,17,15,174.5,42.5,1.6,20.5,67.5,32.83,21.89
2016,10,23,17,30,102.0,24.0,1.6,20.0,31.0,19.5,5.27
2016,10,23,17,45,51.0,12.0,1.6,19.5,15.5,10.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,37.11,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,109.04,12.14
2016,10,24,7,15,236.0,37.5,1.1,17.5,69.5,222.31,171.77
2016,10,24,7,30,363.0,53.0,1.3,18.0,111.0,332.79,268.18
2016,10,24,7,45,444.0,63.0,1.5,19.0,161.0,419.18,339.99
2016,10,24,8,0,525.0,73.0,1.7,20.0,211.0,510.62,412.55
2016,10,24,8,15,577.5,80.0,1.95,20.5,262.0,581.1,466.16
2016,10,24,8,30,630.0,87.0,2.2,21.0,313.0,653.26,519.05
2016,10,24,8,45,677.0,89.0,2.5,22.0,364.0,715.65,562.38
2016,10,24,9,0,724.0,91.0,2.8,23.0,415.0,778.14,604.61
2016,10,24,9,15,532.0,152.5,2.75,23.5,404.0,689.29,537.24
2016,10,24,9,30,340.0,214.0,2.7,24.0,393.0,577.28,449.17
2016,10,24,9,45,344.5,231.5,2.65,24.5,424.5,605.47,467.97
2016,10,24,10,0,349.0,249.0,2.6,25.0,456.0,632.1,484.5
2016,10,24,10,15,307.0,274.0,2.5,25.5,463.5,621.06,472.59
2016,10,24,10,30,265.0,299.0,2.4,26.0,471.0,607.46,459.27
2016,10,24,10,45,140.5,271.5,2.35,26.5,363.5,432.2,328.78
2016,10,24,11,0,16.0,244.0,2.3,27.0,256.0,244.62,184.82
2016,10,24,11,15,154.5,290.5,2.3,27.0,402.0,459.32,348.97
2016,10,24,11,30,293.0,337.0,2.3,27.0,548.0,654.66,488.84
2016,10,24,11,45,558.5,235.0,2.3,27.5,644.0,799.38,592.31
2016,10,24,12,0,824.0,133.0,2.3,28.0,740.0,919.52,671.2
2016,10,24,12,15,824.0,133.0,2.3,28.0,740.0,897.38,655.47
2016,10,24,12,30,824.0,133.0,2.3,28.0,740.0,871.98,639.01
2016,10,24,12,45,820.5,132.5,2.3,28.5,731.5,839.99,616.98
2016,10,24,13,0,817.0,132.0,2.3,29.0,723.0,805.21,593.16
2016,10,24,13,15,567.5,224.0,2.3,29.0,630.0,671.36,498.69
2016,10,24,13,30,318.0,316.0,2.3,29.0,537.0,544.18,405.35
2016,10,24,13,45,551.0,221.5,2.35,29.0,588.0,599.51,449.15
2016,10,24,14,0,784.0,127.0,2.4,29.0,639.0,627.01,470.46
2016,10,24,14,15,771.0,124.0,2.4,29.0,607.0,574.16,430.78
2016,10,24,14,30,758.0,121.0,2.4,29.0,575.0,520.2,389.73
2016,10,24,14,45,407.5,173.5,2.45,29.0,415.5,356.26,267.63
2016,10,24,15,0,57.0,226.0,2.5,29.0,256.0,222.93,168.24
2016,10,24,15,15,363.0,166.0,2.5,28.5,333.0,278.09,205.93
2016,10,24,15,30,669.0,106.0,2.5,28.0,410.0,290.86,205.06
2016,10,24,15,45,635.0,99.5,2.55,28.0,362.0,232.53,156.12
2016,10,24,16,0,601.0,93.0,2.6,28.0,314.0,177.93,111.68
2016,10,24,16,15,550.5,85.5,2.3,27.0,264.0,124.81,73.28
2016,10,24,16,30,500.0,78.0,2.0,26.0,214.0,78.1,47.48
2016,10,24,16,45,427.0,67.0,1.75,25.5,165.0,50.46,37.48
2016,10,24,17,0,354.0,56.0,1.5,25.0,116.0,42.89,30.69
2016,10,24,17,15,238.5,40.5,1.45,24.5,74.5,31.46,20.24
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,19.69,3.67
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.73,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,16.5,1.4,17.5,16.5,14.51,5.91
2016,10,25,7,30,0.0,27.0,1.5,18.0,27.0,23.78,14.14
2016,10,25,7,45,0.0,40.0,1.65,18.5,40.0,35.28,24.04
2016,10,25,8,0,0.0,53.0,1.8,19.0,53.0,46.8,33.82
2016,10,25,8,15,0.0,66.0,1.95,19.5,66.0,58.89,43.9
2016,10,25,8,30,0.0,79.0,2.1,20.0,79.0,71.21,53.98
2016,10,25,8,45,0.0,91.5,2.25,20.5,91.5,83.0,63.45
2016,10,25,9,0,0.0,104.0,2.4,21.0,104.0,94.78,72.77
2016,10,25,9,15,146.5,162.5,2.45,21.5,239.0,316.71,254.85
2016,10,25,9,30,293.0,221.0,2.5,22.0,374.0,542.55,427.42
2016,10,25,9,45,186.5,242.5,2.55,22.5,343.0,451.87,353.89
2016,10,25,10,0,80.0,264.0,2.6,23.0,312.0,356.7,277.58
2016,10,25,10,15,89.5,282.0,2.65,23.0,338.5,384.0,298.31
2016,10,25,10,30,99.0,300.0,2.7,23.0,365.0,410.99,318.16
2016,10,25,10,45,249.5,295.0,2.75,23.5,465.0,583.88,448.52
2016,10,25,11,0,400.0,290.0,2.8,24.0,565.0,719.11,546.1
2016,10,25,11,15,438.5,282.5,2.85,24.0,591.0,757.12,571.91
2016,10,25,11,30,477.0,275.0,2.9,24.0,617.0,776.74,585.88
2016,10,25,11,45,443.5,293.5,2.95,24.5,615.0,753.07,566.87
2016,10,25,12,0,410.0,312.0,3.0,25.0,613.0,714.77,538.34
2016,10,25,12,15,425.5,305.0,3.0,25.0,617.5,719.84,542.01
2016,10,25,12,30,441.0,298.0,3.0,25.0,622.0,709.3,534.76
2016,10,25,12,45,412.0,305.5,3.05,25.5,605.0,662.45,500.37
2016,10,25,13,0,383.0,313.0,3.1,26.0,588.0,628.01,474.55
2016,10,25,13,15,369.5,308.5,3.05,26.0,569.0,593.8,449.77
2016,10,25,13,30,356.0,304.0,3.0,26.0,550.0,559.51,424.71
2016,10,25,13,45,482.5,249.0,2.95,26.0,570.0,578.95,440.62
2016,10,25,14,0,609.0,194.0,2.9,26.0,590.0,581.65,443.23
2016,10,25,14,15,603.5,183.5,2.85,26.0,559.5,533.53,406.68
2016,10,25,14,30,598.0,173.0,2.8,26.0,529.0,484.67,368.96
2016,10,25,14,45,421.0,202.5,2.75,26.0,445.0,388.21,295.07
2016,10,25,15,0,244.0,232.0,2.7,26.0,361.0,309.66,235.17
2016,10,25,15,15,252.5,209.5,2.45,25.5,333.0,274.33,207.02
2016,10,25,15,30,261.0,187.0,2.2,25.0,305.0,238.13,177.34
2016,10,25,15,45,248.0,168.0,1.95,25.0,270.0,199.03,145.38
2016,10,25,16,0,235.0,149.0,1.7,25.0,235.0,161.63,115.26
2016,10,25,16,15,219.5,127.0,1.5,24.0,197.5,123.52,86.49
2016,10,25,16,30,204.0,105.0,1.3,23.0,160.0,87.76,62.4
2016,10,25,16,45,178.5,83.5,1.15,22.5,123.5,63.68,49.25
2016,10,25,17,0,153.0,62.0,1.0,22.0,87.0,48.24,35.61
2016,10,25,17,15,98.0,42.0,1.0,21.5,55.5,33.27,21.92
2016,10,25,17,30,43.0,22.0,1.0,21.0,24.0,18.41,1.35
2016,10,25,17,45,21.5,11.0,1.05,21.0,12.0,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.0,9.5,1.25,15.5,12.5,37.45,0.0
2016,10,26,7,0,116.0,19.0,1.3,16.0,25.0,106.51,0.0
2016,10,26,7,15,243.0,34.0,1.5,17.0,65.5,221.54,169.82
2016,10,26,7,30,370.0,49.0,1.7,18.0,106.0,333.02,268.55
2016,10,26,7,45,453.0,58.0,1.95,19.0,155.5,419.15,341.02
2016,10,26,8,0,536.0,67.0,2.2,20.0,205.0,510.74,414.47
2016,10,26,8,15,587.5,73.5,2.5,20.5,255.5,579.76,467.47
2016,10,26,8,30,639.0,80.0,2.8,21.0,306.0,650.49,519.93
2016,10,26,8,45,673.5,85.0,3.1,22.0,354.5,706.07,558.57
2016,10,26,9,0,708.0,90.0,3.4,23.0,403.0,761.19,595.84
2016,10,26,9,15,475.5,158.0,3.3,23.5,378.0,644.07,505.86
2016,10,26,9,30,243.0,226.0,3.2,24.0,353.0,502.73,393.27
2016,10,26,9,45,218.5,248.0,3.15,24.5,369.0,489.05,381.21
2016,10,26,10,0,194.0,270.0,3.1,25.0,385.0,491.27,380.16
2016,10,26,10,15,505.0,190.0,3.0,25.5,509.5,731.63,560.38
2016,10,26,10,30,816.0,110.0,2.9,26.0,634.0,942.51,701.69
2016,10,26,10,45,822.5,112.5,2.8,26.5,658.5,950.79,702.03
2016,10,26,11,0,829.0,115.0,2.7,27.0,683.0,955.43,701.86
2016,10,26,11,15,834.5,116.5,2.65,27.0,700.0,954.26,699.86
2016,10,26,11,30,840.0,118.0,2.6,27.0,717.0,949.39,695.66
2016,10,26,11,45,854.0,112.5,2.55,27.5,728.5,940.76,687.83
2016,10,26,12,0,868.0,107.0,2.5,28.0,740.0,919.69,672.08
2016,10,26,12,15,547.0,231.0,2.45,28.0,630.0,751.17,556.72
2016,10,26,12,30,226.0,355.0,2.4,28.0,520.0,557.74,415.07
2016,10,26,12,45,544.5,231.0,2.4,28.5,622.0,708.4,528.17
2016,10,26,13,0,863.0,107.0,2.4,29.0,724.0,807.24,596.66
2016,10,26,13,15,857.5,106.0,2.4,29.0,707.5,767.33,569.31
2016,10,26,13,30,852.0,105.0,2.4,29.0,691.0,729.24,544.18
2016,10,26,13,45,843.5,104.0,2.4,29.0,666.0,681.95,510.58
2016,10,26,14,0,835.0,103.0,2.4,29.0,641.0,632.97,474.95
2016,10,26,14,15,823.0,100.5,2.35,29.0,609.5,579.05,434.67
2016,10,26,14,30,811.0,98.0,2.3,29.0,578.0,524.35,392.71
2016,10,26,14,45,785.5,99.0,2.3,29.0,538.0,466.22,347.14
2016,10,26,15,0,760.0,100.0,2.3,29.0,498.0,409.26,301.16
2016,10,26,15,15,736.0,96.0,2.25,28.5,454.0,347.64,250.98
2016,10,26,15,30,712.0,92.0,2.2,28.0,410.0,289.44,202.27
2016,10,26,15,45,680.0,86.5,2.2,28.0,362.5,230.16,152.43
2016,10,26,16,0,648.0,81.0,2.2,28.0,315.0,174.25,106.72
2016,10,26,16,15,599.0,74.5,1.9,27.5,264.5,119.43,67.0
2016,10,26,16,30,550.0,68.0,1.6,27.0,214.0,70.68,40.64
2016,10,26,16,45,479.0,58.5,1.35,26.5,164.5,45.32,32.92
2016,10,26,17,0,408.0,49.0,1.1,26.0,115.0,39.2,27.37
2016,10,26,17,15,284.0,35.5,1.1,25.0,73.0,29.01,17.96
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,17.39,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,1.45,17.5,11.0,8.64,0.0
2016,10,27,7,0,78.0,19.0,1.6,18.0,22.0,77.11,0.0
2016,10,27,7,15,194.5,36.0,1.75,18.5,61.0,196.61,148.34
2016,10,27,7,30,311.0,53.0,1.9,19.0,100.0,299.67,240.73
2016,10,27,7,45,398.5,64.0,2.05,19.5,149.0,385.24,313.39
2016,10,27,8,0,486.0,75.0,2.2,20.0,198.0,482.48,392.14
2016,10,27,8,15,539.5,83.0,2.05,21.0,248.0,553.38,445.04
2016,10,27,8,30,593.0,91.0,1.9,22.0,298.0,626.05,495.83
2016,10,27,8,45,635.0,95.5,1.8,23.0,347.0,686.09,535.17
2016,10,27,9,0,677.0,100.0,1.7,24.0,396.0,746.06,572.73
2016,10,27,9,15,703.0,104.5,1.5,24.5,440.5,791.13,598.64
2016,10,27,9,30,729.0,109.0,1.3,25.0,485.0,834.49,622.28
2016,10,27,9,45,749.0,112.0,1.15,25.5,524.0,868.24,639.21
2016,10,27,10,0,769.0,115.0,1.0,26.0,563.0,893.51,650.1
2016,10,27,10,15,783.0,117.5,1.05,26.5,596.0,915.67,662.1
2016,10,27,10,30,797.0,120.0,1.1,27.0,629.0,934.54,672.07
2016,10,27,10,45,805.5,122.5,1.2,27.5,654.0,944.64,677.42
2016,10,27,11,0,814.0,125.0,1.3,28.0,679.0,951.14,680.7
2016,10,27,11,15,820.5,126.0,1.4,28.0,696.5,950.37,680.88
2016,10,27,11,30,827.0,127.0,1.5,28.0,714.0,945.92,678.91
2016,10,27,11,45,851.0,117.0,1.65,28.5,727.5,941.75,676.53
2016,10,27,12,0,875.0,107.0,1.8,29.0,741.0,924.71,665.92
2016,10,27,12,15,488.5,227.5,1.85,29.0,581.5,694.83,511.66
2016,10,27,12,30,102.0,348.0,1.9,29.0,422.0,430.48,319.07
2016,10,27,12,45,487.5,226.5,1.95,29.0,574.0,655.85,489.0
2016,10,27,13,0,873.0,105.0,2.0,29.0,726.0,811.83,597.42
2016,10,27,13,15,868.0,104.0,2.0,29.0,709.0,771.98,569.77
2016,10,27,13,30,863.0,103.0,2.0,29.0,692.0,729.69,542.05
2016,10,27,13,45,856.0,101.0,2.05,29.0,668.0,686.09,511.69
2016,10,27,14,0,849.0,99.0,2.1,29.0,644.0,636.54,476.17
2016,10,27,14,15,837.0,97.0,2.1,29.0,611.5,582.54,436.21
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,527.71,394.45
2016,10,27,14,45,803.5,94.5,2.15,29.0,539.5,469.36,348.95
2016,10,27,15,0,782.0,94.0,2.2,29.0,500.0,411.74,302.54
2016,10,27,15,15,758.5,90.0,2.2,28.5,456.0,351.21,253.13
2016,10,27,15,30,735.0,86.0,2.2,28.0,412.0,289.99,202.01
2016,10,27,15,45,702.0,81.5,2.25,28.0,363.5,230.14,151.61
2016,10,27,16,0,669.0,77.0,2.3,28.0,315.0,173.71,105.45
2016,10,27,16,15,620.0,71.0,2.05,27.0,264.5,118.13,65.36
2016,10,27,16,30,571.0,65.0,1.8,26.0,214.0,68.57,38.89
2016,10,27,16,45,500.0,55.5,1.55,25.5,164.0,42.97,31.05
2016,10,27,17,0,429.0,46.0,1.3,25.0,114.0,36.7,25.35
2016,10,27,17,15,302.5,33.0,1.25,24.0,72.0,26.86,16.16
2016,10,27,17,30,176.0,20.0,1.2,23.0,30.0,16.61,0.0
2016,10,27,17,45,88.0,10.0,1.2,22.5,15.0,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,85.5,8.5,0.9,15.5,12.0,7.73,0.0
2016,10,28,7,0,171.0,17.0,0.9,16.0,24.0,132.97,0.0
2016,10,28,7,15,308.5,30.0,1.0,16.5,67.0,256.96,193.71
2016,10,28,7,30,446.0,43.0,1.1,17.0,110.0,375.11,300.7
2016,10,28,7,45,529.0,51.0,1.25,18.0,161.5,462.43,373.58
2016,10,28,8,0,612.0,59.0,1.4,19.0,213.0,555.38,446.1
2016,10,28,8,15,661.5,65.0,1.5,20.0,265.0,624.68,496.6
2016,10,28,8,30,711.0,71.0,1.6,21.0,317.0,695.47,545.87
2016,10,28,8,45,746.5,75.0,1.75,22.0,367.5,747.85,580.46
2016,10,28,9,0,782.0,79.0,1.9,23.0,418.0,804.82,617.29
2016,10,28,9,15,805.5,82.0,2.0,23.5,463.5,848.56,644.8
2016,10,28,9,30,829.0,85.0,2.1,24.0,509.0,890.1,670.46
2016,10,28,9,45,847.0,87.0,2.25,24.5,549.5,922.69,690.31
2016,10,28,10,0,865.0,89.0,2.4,25.0,590.0,952.27,708.11
2016,10,28,10,15,877.0,90.5,2.45,25.5,623.0,962.33,712.06
2016,10,28,10,30,889.0,92.0,2.5,26.0,656.0,978.7,720.47
2016,10,28,10,45,899.0,92.5,2.55,26.5,682.0,988.28,724.47
2016,10,28,11,0,909.0,93.0,2.6,27.0,708.0,994.07,726.23
2016,10,28,11,15,913.5,94.0,2.6,27.0,725.5,991.28,723.58
2016,10,28,11,30,918.0,95.0,2.6,27.0,743.0,984.61,718.67
2016,10,28,11,45,534.5,224.0,2.6,27.5,603.0,762.11,566.75
2016,10,28,12,0,151.0,353.0,2.6,28.0,463.0,507.48,378.62
2016,10,28,12,15,540.0,222.5,2.6,28.0,612.5,734.51,549.7
2016,10,28,12,30,929.0,92.0,2.6,28.0,762.0,905.42,665.68
2016,10,28,12,45,926.5,91.5,2.6,28.0,753.0,872.4,642.47
2016,10,28,13,0,924.0,91.0,2.6,28.0,744.0,836.23,618.9
2016,10,28,13,15,574.5,207.5,2.6,28.0,610.5,657.34,493.04
2016,10,28,13,30,225.0,324.0,2.6,28.0,477.0,476.06,357.99
2016,10,28,13,45,561.0,205.5,2.6,28.5,568.0,588.28,444.15
2016,10,28,14,0,897.0,87.0,2.6,29.0,659.0,650.84,489.73
2016,10,28,14,15,885.5,85.5,2.55,28.5,626.0,596.25,448.88
2016,10,28,14,30,874.0,84.0,2.5,28.0,593.0,540.62,406.68
2016,10,28,14,45,857.5,81.5,2.5,28.0,553.5,480.94,359.46
2016,10,28,15,0,841.0,79.0,2.5,28.0,514.0,420.49,310.17
2016,10,28,15,15,819.0,76.0,2.45,27.5,468.5,358.25,258.63
2016,10,28,15,30,797.0,73.0,2.4,27.0,423.0,297.38,206.91
2016,10,28,15,45,765.5,69.5,2.4,27.0,373.5,235.59,154.21
2016,10,28,16,0,734.0,66.0,2.4,27.0,324.0,176.96,105.75
2016,10,28,16,15,687.0,61.0,2.1,26.5,272.0,118.91,63.55
2016,10,28,16,30,640.0,56.0,1.8,26.0,220.0,63.05,33.23
2016,10,28,16,45,563.5,48.5,1.5,25.5,168.5,37.38,26.28
2016,10,28,17,0,487.0,41.0,1.2,25.0,117.0,32.54,21.82
2016,10,28,17,15,352.0,30.0,1.15,24.0,73.5,24.31,13.96
2016,10,28,17,30,217.0,19.0,1.1,23.0,30.0,15.81,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.0,15.0,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,23.0,95.85,0.0
2016,10,29,7,15,291.5,30.0,1.85,17.0,64.5,246.61,184.34
2016,10,29,7,30,435.0,43.0,2.1,18.0,106.0,367.59,295.48
2016,10,29,7,45,525.5,50.0,2.4,19.0,157.5,458.28,372.45
2016,10,29,8,0,616.0,57.0,2.7,20.0,209.0,555.06,449.54
2016,10,29,8,15,665.0,62.5,2.75,20.5,261.0,623.28,501.01
2016,10,29,8,30,714.0,68.0,2.8,21.0,313.0,687.99,547.68
2016,10,29,8,45,752.0,70.5,2.9,22.0,363.0,745.89,586.76
2016,10,29,9,0,790.0,73.0,3.0,23.0,413.0,803.12,624.03
2016,10,29,9,15,812.0,76.0,3.05,23.5,458.0,845.59,650.83
2016,10,29,9,30,834.0,79.0,3.1,24.0,503.0,885.81,675.68
2016,10,29,9,45,849.5,81.5,3.15,25.0,542.0,916.73,692.47
2016,10,29,10,0,865.0,84.0,3.2,26.0,581.0,934.93,700.52
2016,10,29,10,15,876.0,85.5,3.2,26.0,613.5,953.86,711.61
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,969.3,720.45
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,976.75,723.07
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,980.41,723.41
2016,10,29,11,15,904.5,91.0,3.3,27.5,713.0,977.73,719.39
2016,10,29,11,30,909.0,92.0,3.3,28.0,730.0,971.2,713.08
2016,10,29,11,45,912.0,92.0,3.35,28.5,738.5,958.29,703.14
2016,10,29,12,0,915.0,92.0,3.4,29.0,747.0,941.61,690.91
