Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,914.5,92.0,3.4,29.0,747.0,918.12,675.35
2016,10,29,12,30,914.0,92.0,3.4,29.0,747.0,891.15,657.59
2016,10,29,12,45,911.5,91.5,3.45,29.0,738.5,858.62,636.4
2016,10,29,13,0,909.0,91.0,3.5,29.0,730.0,823.01,613.04
2016,10,29,13,15,903.5,90.0,3.5,29.0,713.0,781.69,585.39
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,737.86,555.83
2016,10,29,13,45,890.5,87.5,3.55,29.5,671.0,689.88,520.87
2016,10,29,14,0,883.0,86.0,3.6,30.0,646.0,640.02,483.11
2016,10,29,14,15,871.5,84.5,3.6,29.5,613.5,586.22,443.26
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,531.42,401.32
2016,10,29,14,45,832.0,85.0,3.6,29.0,540.0,471.57,353.51
2016,10,29,15,0,804.0,87.0,3.6,29.0,499.0,412.43,304.99
2016,10,29,15,15,780.5,83.5,3.55,28.5,454.5,351.33,254.26
2016,10,29,15,30,757.0,80.0,3.5,28.0,410.0,291.87,203.72
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,231.31,152.24
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,171.4,103.1
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,115.3,62.49
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,65.23,36.07
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,40.71,28.95
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,35.2,23.88
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,25.73,14.84
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,15.06,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,45.46,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,186.39,135.75
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,293.51,234.8
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,382.16,310.16
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,482.83,391.71
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,555.64,447.87
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,630.34,502.52
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,694.52,546.23
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,758.9,588.43
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,804.43,616.52
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,848.18,642.72
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,876.45,657.79
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,907.89,674.82
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,929.14,684.8
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,947.03,692.58
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,958.66,696.87
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,966.63,698.97
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,965.2,697.2
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,959.99,693.3
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,942.76,680.54
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,931.23,671.73
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,908.56,657.69
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,882.47,641.53
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,851.75,621.52
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,817.82,599.29
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,777.7,573.57
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,735.04,545.88
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,572.39,428.1
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,417.26,312.63
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,496.47,373.41
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,531.49,397.51
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,472.91,351.01
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,414.22,303.41
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,353.12,253.12
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,293.36,202.65
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,232.06,150.67
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,173.7,102.76
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,116.38,61.65
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,61.34,32.26
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,36.75,25.58
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,31.89,21.09
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,23.15,12.62
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,14.11,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,107.85,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,262.78,191.05
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,387.85,310.56
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,477.79,387.26
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,567.97,458.96
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,637.12,511.0
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,707.26,561.38
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,764.46,599.6
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,820.82,635.95
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,862.98,662.64
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,893.57,681.02
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,924.04,697.89
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,951.46,712.51
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,969.69,721.52
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,984.32,728.28
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,991.35,730.6
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,994.52,730.61
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,990.67,727.67
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,982.91,722.4
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,967.43,710.81
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,948.24,696.97
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,924.08,681.01
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,896.43,662.82
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,862.54,639.47
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,825.64,614.1
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,783.75,586.17
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,739.38,556.34
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,690.41,521.72
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,639.72,484.31
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,585.34,443.06
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,530.06,399.94
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,471.06,352.78
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,411.73,303.99
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,349.99,252.59
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,289.89,201.4
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,228.94,149.5
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,171.53,102.29
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,111.64,58.95
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,60.47,32.26
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,36.76,25.75
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,31.92,21.27
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,22.75,12.23
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,14.55,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,53.27,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,195.25,136.58
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,309.97,246.32
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,398.77,322.63
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,493.67,400.7
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,563.5,454.9
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,635.21,508.35
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,408.64,330.11
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,110.41,84.1
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,489.95,392.91
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,833.25,642.48
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,867.03,661.21
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,898.12,679.89
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,592.94,458.74
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,212.8,161.36
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,615.83,475.65
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,941.79,701.18
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,940.24,697.1
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,935.04,693.02
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,731.45,549.14
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,495.8,371.31
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,708.25,533.7
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,866.01,644.44
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,834.11,621.84
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,799.29,598.4
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,607.62,459.52
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,415.34,312.95
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,354.71,267.67
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,306.52,230.94
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,439.75,334.58
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,515.96,390.2
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,458.55,343.56
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,401.21,296.17
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,341.29,245.67
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,283.0,195.66
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,223.5,145.29
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,164.9,97.53
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,109.55,58.0
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,60.24,32.46
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,37.62,26.14
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,32.85,21.68
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,23.27,12.14
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,14.55,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,22.24,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,139.33,93.18
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,252.31,198.79
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,341.53,275.2
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,439.44,355.87
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,237.97,194.79
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,8.79,1.62
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,367.62,300.3
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,718.68,565.75
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,580.98,457.34
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,402.61,315.34
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,378.29,294.63
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,334.46,258.73
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,438.28,338.53
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,524.44,403.0
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,536.02,409.55
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,546.68,415.74
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,563.5,427.29
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,579.0,437.83
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,756.44,570.56
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,892.68,664.83
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,870.54,648.2
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,845.23,630.67
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,690.17,518.75
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,526.6,395.63
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,460.85,347.97
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,399.53,302.45
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,521.32,397.24
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,600.02,455.95
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,371.16,283.95
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,165.01,124.54
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,297.81,226.8
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,380.85,283.58
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,324.55,237.12
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,271.02,192.7
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,214.18,146.3
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,165.84,108.2
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,117.91,74.07
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,77.31,50.98
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,56.49,42.3
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,45.12,32.06
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,27.83,15.45
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.87,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.75,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.51,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,5.26,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,6.58,0.0
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,7.91,0.97
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,39.25,27.04
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,71.15,53.1
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,124.92,96.76
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,180.79,141.17
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,208.62,162.53
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,236.55,183.69
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,208.46,160.93
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,181.48,139.18
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,237.06,182.59
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,310.97,238.71
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,154.15,117.64
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.26,5.09
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,115.25,86.85
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,223.39,170.2
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,146.56,110.53
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,73.62,53.27
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,46.93,32.13
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,20.33,10.79
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,36.72,24.03
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,53.12,37.22
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,43.79,29.77
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,34.47,22.31
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,22.07,12.31
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.26
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.04,0.15
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.73,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,11.87,2.24
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,21.14,11.62
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,33.08,22.02
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,45.43,32.69
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,59.47,44.64
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,73.42,56.35
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,88.95,69.08
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,104.42,81.55
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,98.79,76.66
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,93.93,72.45
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,98.36,75.73
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,102.85,79.04
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,72.63,54.21
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,44.22,30.84
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,114.07,87.66
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,188.71,146.91
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,181.95,141.21
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,175.42,135.88
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,161.38,124.38
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,147.69,113.22
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,157.28,120.84
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,166.77,128.36
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,106.98,80.7
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,49.59,34.58
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,120.46,91.6
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,192.71,148.72
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,163.32,125.56
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,134.79,103.12
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,164.75,127.52
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,193.32,150.64
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,132.38,102.23
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,73.47,54.83
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,96.59,74.07
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,118.81,92.57
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,103.06,79.88
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,87.48,67.21
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,71.68,54.29
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,56.12,41.31
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,41.75,30.57
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,27.34,17.6
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,15.41,5.76
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.64,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,19.28,6.59
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,37.78,25.21
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,65.89,49.51
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,93.3,73.05
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,132.68,106.49
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,163.08,132.01
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,79.29,61.69
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,4.73
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,9.68,2.49
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.04,0.25
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,160.09,127.92
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,333.17,265.13
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,257.03,202.78
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,171.62,133.29
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,124.22,95.19
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,79.8,59.24
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,154.4,119.1
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,231.69,179.64
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,252.66,195.71
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,273.28,211.57
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,233.93,180.8
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,196.03,151.1
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,225.36,173.99
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,254.03,195.96
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,236.88,182.67
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,220.24,169.88
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,325.04,252.82
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,402.85,312.52
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,327.52,254.09
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,255.17,198.05
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,254.07,197.39
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,251.77,194.94
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,235.08,180.65
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,214.83,162.48
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,176.85,131.65
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,143.64,105.32
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,115.9,80.36
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,77.58,52.73
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,55.0,41.83
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,41.52,29.53
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,25.18,12.53
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,9.1,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,3.94,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,7.9,0.84
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,12.74,5.1
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,17.58,9.33
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,22.88,13.88
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,28.18,18.36
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,140.83,114.41
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,265.85,216.93
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,290.81,235.55
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,315.47,253.91
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,202.02,161.39
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,90.3,68.74
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,96.33,73.6
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,102.36,78.34
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,154.11,119.89
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,206.99,161.53
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,127.5,97.97
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,54.02,38.5
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,80.28,59.8
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,107.36,81.56
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,61.59,44.6
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,16.8,8.12
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.02,6.68
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.25,5.23
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.02,6.69
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,16.78,8.16
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,31.82,20.53
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,46.87,32.92
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,86.45,65.29
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,126.21,97.6
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,66.36,49.11
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.04,0.21
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.6,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.27,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,128.93,65.49
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,255.4,202.09
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,341.3,278.2
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,439.93,360.79
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,512.41,419.01
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,587.19,475.78
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,642.51,515.94
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,697.51,554.7
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,426.81,346.34
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,95.13,72.79
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,65.92,48.9
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,38.86,26.49
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,78.41,58.79
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,120.81,92.91
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,139.51,107.49
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,158.24,121.98
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,158.64,122.14
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,159.11,122.41
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,211.39,163.46
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,263.71,203.71
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,172.36,132.35
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,86.13,63.85
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,140.51,107.35
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,195.49,150.59
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,150.5,115.18
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,106.93,80.69
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,79.78,59.1
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,53.08,37.65
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,36.22,24.02
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,19.41,10.31
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,22.49,12.89
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,25.57,15.48
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,53.45,38.58
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,81.1,61.5
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,139.59,98.83
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,161.86,103.56
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,111.41,66.83
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,66.22,41.36
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,43.88,32.17
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,34.88,23.71
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,21.58,8.86
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.67,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,19.37,10.04
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,31.31,20.53
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,43.76,31.35
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,58.41,43.9
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,72.94,56.19
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,72.88,55.95
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,73.43,56.16
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,81.8,62.97
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,90.18,69.73
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,96.59,74.82
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,103.04,79.92
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,103.16,79.83
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,103.38,79.85
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,168.62,132.79
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,235.67,185.98
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,186.11,145.97
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,138.92,107.75
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,213.63,168.16
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,304.3,239.84
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,294.45,231.74
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,271.95,214.04
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,295.43,232.76
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,305.26,240.7
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,274.81,216.68
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,237.48,187.2
2016,11,8,13,45,20.5,231.0,4.5,19.0,244.0,222.74,175.69
2016,11,8,14,0,18.0,219.0,4.5,19.0,230.0,208.35,164.39
2016,11,8,14,15,9.0,158.0,4.45,19.0,163.5,146.01,114.37
2016,11,8,14,30,0.0,97.0,4.4,19.0,97.0,85.97,65.56
2016,11,8,14,45,0.0,73.0,4.35,19.0,73.0,64.58,48.12
2016,11,8,15,0,0.0,49.0,4.3,19.0,49.0,43.27,30.54
2016,11,8,15,15,0.0,27.5,4.15,19.0,27.5,24.23,14.71
2016,11,8,15,30,0.0,6.0,4.0,19.0,6.0,5.28,0.0
2016,11,8,15,45,0.0,5.0,3.85,19.0,5.0,4.39,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.51,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.63,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.75,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.31,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
