Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,107.0,10.0,2.5,9.5,16.0,67.58,0.0
2016,11,29,7,30,214.0,20.0,2.9,10.0,32.0,174.98,10.08
2016,11,29,7,45,349.5,31.0,3.3,11.0,73.5,299.15,237.04
2016,11,29,8,0,485.0,42.0,3.7,12.0,115.0,417.81,346.48
2016,11,29,8,15,561.5,49.0,3.6,12.5,163.0,499.48,417.35
2016,11,29,8,30,638.0,56.0,3.5,13.0,211.0,585.05,486.97
2016,11,29,8,45,686.5,61.0,3.45,14.0,259.0,643.16,531.04
2016,11,29,9,0,735.0,66.0,3.4,15.0,307.0,708.38,578.4
2016,11,29,9,15,537.5,110.5,3.35,16.0,300.0,615.18,503.67
2016,11,29,9,30,340.0,155.0,3.3,17.0,293.0,493.75,404.02
2016,11,29,9,45,590.0,117.0,3.25,18.0,383.5,694.95,559.06
2016,11,29,10,0,840.0,79.0,3.2,19.0,474.0,873.1,683.63
2016,11,29,10,15,855.5,81.0,3.25,19.5,507.0,896.9,696.52
2016,11,29,10,30,871.0,83.0,3.3,20.0,540.0,917.46,708.37
2016,11,29,10,45,881.5,85.0,3.4,21.0,566.0,930.01,713.66
2016,11,29,11,0,892.0,87.0,3.5,22.0,592.0,929.94,710.38
2016,11,29,11,15,898.5,87.5,3.2,22.0,610.5,929.86,707.43
2016,11,29,11,30,905.0,88.0,2.9,22.0,629.0,926.12,701.98
2016,11,29,11,45,913.5,87.0,2.65,22.5,640.0,918.68,693.1
2016,11,29,12,0,922.0,86.0,2.4,23.0,651.0,907.49,681.79
2016,11,29,12,15,922.5,86.0,2.35,23.0,652.5,886.9,667.38
2016,11,29,12,30,923.0,86.0,2.3,23.0,654.0,862.89,650.84
2016,11,29,12,45,922.5,85.0,2.25,23.5,647.5,833.61,629.58
2016,11,29,13,0,922.0,84.0,2.2,24.0,641.0,801.18,606.31
2016,11,29,13,15,916.5,83.0,2.25,24.0,626.0,762.1,580.33
2016,11,29,13,30,911.0,82.0,2.3,24.0,611.0,720.53,552.31
2016,11,29,13,45,903.0,80.5,2.4,24.0,588.0,674.5,518.96
2016,11,29,14,0,895.0,79.0,2.5,24.0,565.0,626.6,483.28
2016,11,29,14,15,882.5,77.5,2.55,23.5,534.5,574.57,444.09
2016,11,29,14,30,870.0,76.0,2.6,23.0,504.0,522.87,403.72
2016,11,29,14,45,854.0,73.0,2.7,23.0,467.0,465.4,356.97
2016,11,29,15,0,838.0,70.0,2.8,23.0,430.0,407.92,308.68
2016,11,29,15,15,811.5,67.0,2.55,22.5,387.5,347.14,256.68
2016,11,29,15,30,785.0,64.0,2.3,22.0,345.0,288.11,205.11
2016,11,29,15,45,747.0,60.0,2.05,21.5,298.5,227.58,152.62
2016,11,29,16,0,709.0,56.0,1.8,21.0,252.0,170.77,104.64
2016,11,29,16,15,648.0,50.5,1.7,20.0,203.5,114.19,62.1
2016,11,29,16,30,587.0,45.0,1.6,19.0,155.0,62.12,30.93
2016,11,29,16,45,481.5,36.5,1.5,18.0,109.0,29.02,19.34
2016,11,29,17,0,376.0,28.0,1.4,17.0,63.0,22.84,12.76
2016,11,29,17,15,188.0,14.0,1.45,16.5,31.5,11.27,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,3.95,6.5,16.5,15.01,0.0
2016,11,30,7,30,0.0,33.0,4.0,7.0,33.0,51.85,0.0
2016,11,30,7,45,290.5,34.0,4.1,7.5,77.0,263.66,210.41
2016,11,30,8,0,581.0,35.0,4.2,8.0,121.0,465.77,391.85
2016,11,30,8,15,654.0,41.0,4.4,8.5,171.0,547.85,464.12
2016,11,30,8,30,727.0,47.0,4.6,9.0,221.0,633.11,535.75
2016,11,30,8,45,776.5,50.0,4.85,10.0,271.0,698.52,587.75
2016,11,30,9,0,826.0,53.0,5.1,11.0,321.0,756.39,631.73
2016,11,30,9,15,856.0,55.5,5.0,11.5,367.0,804.22,665.9
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,850.51,697.73
2016,11,30,9,45,910.0,59.5,4.8,12.5,455.0,888.12,722.14
2016,11,30,10,0,934.0,61.0,4.7,13.0,497.0,923.11,744.07
2016,11,30,10,15,948.5,62.5,4.5,13.5,531.5,946.52,756.31
2016,11,30,10,30,963.0,64.0,4.3,14.0,566.0,966.46,765.82
2016,11,30,10,45,974.5,64.0,4.1,14.5,593.5,978.02,769.85
2016,11,30,11,0,986.0,64.0,3.9,15.0,621.0,985.75,771.38
2016,11,30,11,15,992.0,65.0,3.75,15.0,640.0,985.8,769.4
2016,11,30,11,30,998.0,66.0,3.6,15.0,659.0,981.82,764.81
2016,11,30,11,45,1002.0,66.0,3.5,15.5,669.5,970.77,754.42
2016,11,30,12,0,1006.0,66.0,3.4,16.0,680.0,955.75,741.53
2016,11,30,12,15,1006.5,66.0,3.35,16.0,682.0,933.81,725.77
2016,11,30,12,30,1007.0,66.0,3.3,16.0,684.0,908.14,707.54
2016,11,30,12,45,1005.5,65.5,3.25,16.5,677.0,876.65,684.01
2016,11,30,13,0,1004.0,65.0,3.2,17.0,670.0,841.77,658.21
2016,11,30,13,15,999.0,64.5,3.15,17.0,654.5,801.12,629.5
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,757.66,598.65
2016,11,30,13,45,986.5,63.0,3.1,17.0,615.5,709.42,562.73
2016,11,30,14,0,979.0,62.0,3.1,17.0,592.0,659.02,523.42
2016,11,30,14,15,967.5,61.0,3.1,17.0,560.5,604.49,479.9
2016,11,30,14,30,956.0,60.0,3.1,17.0,529.0,548.67,434.07
2016,11,30,14,45,936.5,59.5,3.1,17.0,491.0,488.74,383.65
2016,11,30,15,0,917.0,59.0,3.1,17.0,453.0,428.89,331.77
2016,11,30,15,15,893.5,56.5,2.9,16.5,409.0,366.05,276.45
2016,11,30,15,30,870.0,54.0,2.7,16.0,365.0,304.4,220.95
2016,11,30,15,45,835.0,51.0,2.5,15.5,317.0,241.13,164.29
2016,11,30,16,0,800.0,48.0,2.3,15.0,269.0,179.25,110.36
2016,11,30,16,15,744.5,43.5,2.0,14.0,218.5,118.76,63.27
2016,11,30,16,30,689.0,39.0,1.7,13.0,168.0,64.61,30.75
2016,11,30,16,45,591.0,32.0,1.4,12.0,119.0,27.65,18.69
2016,11,30,17,0,493.0,25.0,1.1,11.0,70.0,22.14,12.58
2016,11,30,17,15,246.5,12.5,1.1,10.5,35.0,10.84,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,129.0,9.0,1.3,4.0,15.0,78.3,0.0
2016,12,1,7,30,258.0,18.0,1.5,5.0,30.0,195.86,0.0
2016,12,1,7,45,385.0,28.5,1.7,6.0,71.5,317.62,250.57
2016,12,1,8,0,512.0,39.0,1.9,7.0,113.0,430.62,359.07
2016,12,1,8,15,586.0,46.0,1.95,7.5,161.5,511.02,429.25
2016,12,1,8,30,660.0,53.0,2.0,8.0,210.0,588.88,493.09
2016,12,1,8,45,703.5,58.5,2.1,8.5,257.0,651.05,541.92
2016,12,1,9,0,747.0,64.0,2.2,9.0,304.0,713.2,588.72
2016,12,1,9,15,777.5,67.5,2.45,10.0,348.5,761.52,623.38
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,808.25,655.92
2016,12,1,9,45,828.5,74.0,2.95,12.0,432.0,843.61,679.35
2016,12,1,10,0,849.0,77.0,3.2,13.0,471.0,876.33,700.51
2016,12,1,10,15,864.0,79.0,3.35,13.5,504.0,899.89,715.47
2016,12,1,10,30,879.0,81.0,3.5,14.0,537.0,920.19,728.12
2016,12,1,10,45,888.5,82.5,3.65,15.0,563.0,922.35,726.49
2016,12,1,11,0,898.0,84.0,3.8,16.0,589.0,930.05,729.08
2016,12,1,11,15,904.5,85.0,3.75,16.0,607.5,930.77,728.33
2016,12,1,11,30,911.0,86.0,3.7,16.0,626.0,927.81,725.2
2016,12,1,11,45,916.5,85.5,3.65,16.5,636.5,918.45,716.41
2016,12,1,12,0,922.0,85.0,3.6,17.0,647.0,905.41,705.27
2016,12,1,12,15,922.5,85.5,3.6,17.0,648.5,885.64,691.18
2016,12,1,12,30,923.0,86.0,3.6,17.0,650.0,862.43,674.79
2016,12,1,12,45,920.5,85.5,3.6,17.5,643.5,832.35,652.33
2016,12,1,13,0,918.0,85.0,3.6,18.0,637.0,799.24,627.79
2016,12,1,13,15,912.5,84.5,3.6,18.0,622.0,761.07,600.73
2016,12,1,13,30,907.0,84.0,3.6,18.0,607.0,720.38,571.55
2016,12,1,13,45,898.0,82.5,3.6,18.5,584.0,674.06,534.89
2016,12,1,14,0,889.0,81.0,3.6,19.0,561.0,625.95,496.23
2016,12,1,14,15,876.0,79.5,3.6,18.5,531.0,576.15,457.13
2016,12,1,14,30,863.0,78.0,3.6,18.0,501.0,522.7,414.01
2016,12,1,14,45,845.5,75.5,3.6,18.0,464.5,465.55,365.94
2016,12,1,15,0,828.0,73.0,3.6,18.0,428.0,408.55,316.61
2016,12,1,15,15,802.0,70.0,3.3,17.5,385.5,348.56,264.02
2016,12,1,15,30,776.0,67.0,3.0,17.0,343.0,290.27,211.88
2016,12,1,15,45,737.5,62.5,2.75,17.0,297.0,229.68,157.94
2016,12,1,16,0,699.0,58.0,2.5,17.0,251.0,172.89,108.75
2016,12,1,16,15,639.0,52.0,2.2,15.5,202.5,116.5,65.41
2016,12,1,16,30,579.0,46.0,1.9,14.0,154.0,64.46,33.09
2016,12,1,16,45,475.5,37.5,1.6,13.0,108.5,29.9,20.57
2016,12,1,17,0,372.0,29.0,1.3,12.0,63.0,23.78,13.84
2016,12,1,17,15,186.0,14.5,1.3,11.5,31.5,11.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,6.82,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,13.58,0.0
2016,12,2,7,45,38.0,34.5,2.85,9.5,39.5,80.39,58.61
2016,12,2,8,0,76.0,54.0,3.1,10.0,64.0,130.79,106.38
2016,12,2,8,15,99.5,74.5,3.15,10.0,94.0,174.21,145.68
2016,12,2,8,30,123.0,95.0,3.2,10.0,124.0,218.34,184.81
2016,12,2,8,45,145.0,112.5,3.25,10.5,154.0,257.48,218.51
2016,12,2,9,0,167.0,130.0,3.3,11.0,184.0,297.65,252.17
2016,12,2,9,15,83.5,90.0,3.3,11.5,117.0,173.13,145.47
2016,12,2,9,30,0.0,50.0,3.3,12.0,50.0,44.13,32.38
2016,12,2,9,45,53.5,127.0,3.35,12.5,151.5,177.05,146.89
2016,12,2,10,0,107.0,204.0,3.4,13.0,253.0,319.14,264.08
2016,12,2,10,15,62.0,198.0,3.45,13.5,227.0,267.11,218.93
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,200.7,162.41
2016,12,2,10,45,9.5,182.0,3.6,14.5,187.5,181.19,145.72
2016,12,2,11,0,2.0,172.0,3.7,15.0,174.0,162.6,129.75
2016,12,2,11,15,1.0,158.5,3.75,15.0,159.5,147.09,116.88
2016,12,2,11,30,0.0,145.0,3.8,15.0,145.0,132.27,104.57
2016,12,2,11,45,5.0,176.0,3.85,15.5,179.5,166.94,132.86
2016,12,2,12,0,10.0,207.0,3.9,16.0,214.0,201.76,160.85
2016,12,2,12,15,5.0,109.5,3.9,16.0,113.0,101.98,79.33
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,10.59,3.23
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,34.91,23.64
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,59.3,43.99
2016,12,2,13,15,0.0,56.5,3.9,15.5,56.5,49.97,36.32
2016,12,2,13,30,0.0,46.0,3.9,15.0,46.0,40.65,28.62
2016,12,2,13,45,1.0,108.0,3.9,15.0,108.5,96.78,75.61
2016,12,2,14,0,2.0,170.0,3.9,15.0,171.0,154.65,123.52
2016,12,2,14,15,1.0,152.5,3.9,15.0,153.0,137.43,109.44
2016,12,2,14,30,0.0,135.0,3.9,15.0,135.0,120.56,95.71
2016,12,2,14,45,0.0,122.5,3.95,15.0,122.5,109.01,86.32
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,97.58,76.97
2016,12,2,15,15,0.0,99.0,3.95,14.5,99.0,87.6,68.9
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,77.7,60.8
2016,12,2,15,45,0.0,75.5,3.85,14.0,75.5,66.56,51.41
2016,12,2,16,0,0.0,63.0,3.8,14.0,63.0,55.52,41.99
2016,12,2,16,15,0.0,50.5,3.75,13.5,50.5,44.58,32.61
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,33.52,22.96
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,23.34,14.81
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,13.19,5.1
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.58,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.31,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.63,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.95,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.26,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.58,0.14
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.91,1.31
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,41.46,30.75
2016,12,3,9,30,0.0,85.0,3.8,8.0,85.0,76.54,61.16
2016,12,3,9,45,0.0,69.5,3.85,8.5,69.5,61.45,47.83
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,47.69,35.75
2016,12,3,10,15,0.0,82.0,4.05,9.0,82.0,72.58,57.08
2016,12,3,10,30,0.0,110.0,4.2,9.0,110.0,99.38,79.83
2016,12,3,10,45,6.5,154.5,4.35,9.0,158.5,149.64,122.49
2016,12,3,11,0,13.0,199.0,4.5,9.0,207.0,201.17,165.64
2016,12,3,11,15,6.5,156.0,4.6,9.0,160.0,149.6,122.01
2016,12,3,11,30,0.0,113.0,4.7,9.0,113.0,101.34,80.98
2016,12,3,11,45,0.0,115.0,4.85,9.0,115.0,103.11,82.46
2016,12,3,12,0,0.0,117.0,5.0,9.0,117.0,104.9,83.93
2016,12,3,12,15,0.0,103.0,4.9,9.0,103.0,91.72,72.74
2016,12,3,12,30,0.0,89.0,4.8,9.0,89.0,78.88,61.85
2016,12,3,12,45,0.0,78.0,4.75,9.0,78.0,69.09,53.55
2016,12,3,13,0,0.0,67.0,4.7,9.0,67.0,59.3,45.24
2016,12,3,13,15,0.0,111.0,4.45,9.0,111.0,98.97,79.03
2016,12,3,13,30,0.0,155.0,4.2,9.0,155.0,139.88,113.6
2016,12,3,13,45,0.0,106.0,3.95,9.5,106.0,94.31,75.03
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,50.39,37.66
2016,12,3,14,15,0.0,64.5,3.75,9.5,64.5,57.03,43.53
2016,12,3,14,30,0.0,72.0,3.8,9.0,72.0,63.69,49.43
2016,12,3,14,45,0.0,40.0,3.9,9.0,40.0,35.29,25.02
2016,12,3,15,0,0.0,8.0,4.0,9.0,8.0,7.04,0.48
2016,12,3,15,15,0.0,7.0,3.75,9.0,7.0,6.15,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,5.27,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.39,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.51,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.63,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.75,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.31,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.44,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.82,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.64,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,10.54,2.52
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,17.59,9.3
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,25.98,16.84
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,34.38,24.35
2016,12,4,8,45,0.0,49.0,4.1,9.0,49.0,43.24,32.18
2016,12,4,9,0,0.0,59.0,4.3,9.0,59.0,52.12,39.92
2016,12,4,9,15,0.0,40.0,4.55,9.0,40.0,35.26,25.19
2016,12,4,9,30,0.0,21.0,4.8,9.0,21.0,18.49,10.51
2016,12,4,9,45,0.0,41.0,5.1,9.5,41.0,36.16,25.8
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,53.9,40.96
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,49.92,37.43
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,45.94,33.94
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,50.83,37.98
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,55.72,42.0
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,40.21,28.74
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,24.72,15.5
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,24.73,15.5
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,24.73,15.49
2016,12,4,12,15,0.0,79.5,4.15,11.0,79.5,70.42,54.28
2016,12,4,12,30,0.0,131.0,4.3,11.0,131.0,117.91,94.18
2016,12,4,12,45,0.0,125.5,4.45,11.0,125.5,112.61,89.73
2016,12,4,13,0,0.0,120.0,4.6,11.0,120.0,107.38,85.4
2016,12,4,13,15,6.5,162.0,4.8,11.0,166.0,151.47,122.58
2016,12,4,13,30,13.0,204.0,5.0,11.0,212.0,195.64,159.52
2016,12,4,13,45,6.5,107.5,5.2,11.0,111.5,99.88,79.48
2016,12,4,14,0,0.0,11.0,5.4,11.0,11.0,9.7,2.67
2016,12,4,14,15,0.0,77.0,5.3,11.0,77.0,68.14,52.76
2016,12,4,14,30,0.0,143.0,5.2,11.0,143.0,127.94,103.58
2016,12,4,14,45,0.0,83.0,5.15,11.0,83.0,73.47,57.49
2016,12,4,15,0,0.0,23.0,5.1,11.0,23.0,20.26,11.88
2016,12,4,15,15,0.0,20.5,4.85,11.0,20.5,18.05,10.01
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,15.84,8.12
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,13.63,6.22
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,11.42,4.29
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,9.22,2.36
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,7.02,0.41
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.82,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.63,0.0
2016,12,4,17,15,0.0,1.5,3.15,9.5,1.5,1.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.31,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.63,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.94,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.26,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.0,8.0,7.02,0.53
2016,12,5,9,0,0.0,10.0,2.2,8.0,10.0,8.79,2.09
2016,12,5,9,15,0.0,11.5,2.0,8.0,11.5,10.11,3.26
2016,12,5,9,30,0.0,13.0,1.8,8.0,13.0,11.44,4.41
2016,12,5,9,45,0.0,17.0,1.65,8.5,17.0,14.97,7.47
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,18.5,10.5
2016,12,5,10,15,0.0,62.0,1.45,9.0,62.0,54.8,41.87
2016,12,5,10,30,0.0,103.0,1.4,9.0,103.0,92.56,73.99
2016,12,5,10,45,0.0,63.0,1.35,9.0,63.0,55.71,42.4
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,20.29,11.92
2016,12,5,11,15,30.5,140.5,1.35,9.0,158.5,164.89,135.76
2016,12,5,11,30,61.0,258.0,1.4,9.0,294.0,322.46,263.91
2016,12,5,11,45,34.5,227.5,1.5,9.5,248.0,260.57,212.14
2016,12,5,12,0,8.0,197.0,1.6,10.0,202.0,190.15,153.88
2016,12,5,12,15,4.5,182.5,1.7,10.0,185.5,171.89,139.0
2016,12,5,12,30,1.0,168.0,1.8,10.0,169.0,154.26,124.4
2016,12,5,12,45,38.5,219.0,1.9,10.5,242.5,244.68,199.5
2016,12,5,13,0,76.0,270.0,2.0,11.0,316.0,324.83,264.0
2016,12,5,13,15,60.0,255.5,2.1,11.0,291.5,293.18,238.16
2016,12,5,13,30,44.0,241.0,2.2,11.0,267.0,263.06,213.88
2016,12,5,13,45,26.5,213.0,2.35,11.0,228.5,212.08,172.45
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,173.14,140.45
2016,12,5,14,15,8.5,177.5,2.55,11.0,182.0,164.99,133.99
2016,12,5,14,30,8.0,170.0,2.6,11.0,174.0,156.93,127.52
2016,12,5,14,45,374.5,130.5,2.7,11.0,290.0,304.76,249.15
2016,12,5,15,0,741.0,91.0,2.8,11.0,406.0,394.41,314.69
2016,12,5,15,15,712.5,87.0,2.75,11.0,365.5,336.95,262.83
2016,12,5,15,30,684.0,83.0,2.7,11.0,325.0,281.59,212.56
2016,12,5,15,45,653.5,75.5,2.7,11.0,281.5,224.9,161.19
2016,12,5,16,0,623.0,68.0,2.7,11.0,238.0,171.21,113.47
2016,12,5,16,15,560.5,60.5,2.35,10.5,192.0,117.16,70.37
2016,12,5,16,30,498.0,53.0,2.0,10.0,146.0,70.44,39.76
2016,12,5,16,45,411.0,41.5,1.7,10.0,103.0,33.34,23.88
2016,12,5,17,0,324.0,30.0,1.4,10.0,60.0,24.62,14.69
2016,12,5,17,15,162.0,15.0,1.35,9.5,30.0,12.15,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,7.5,4.1,6.0,11.0,0.0,0.0
2016,12,6,7,30,205.0,15.0,4.3,6.0,22.0,131.96,0.0
2016,12,6,7,45,357.0,25.0,4.5,6.0,62.0,291.16,216.26
2016,12,6,8,0,509.0,35.0,4.7,6.0,102.0,410.62,346.18
2016,12,6,8,15,589.0,42.0,5.05,6.5,150.0,496.0,424.85
2016,12,6,8,30,669.0,49.0,5.4,7.0,198.0,585.05,502.29
2016,12,6,8,45,720.0,52.5,5.75,7.5,246.0,650.56,557.61
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,716.42,611.22
2016,12,6,9,15,802.0,59.5,6.1,8.5,339.0,765.68,648.7
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,813.43,683.88
2016,12,6,9,45,525.0,130.0,6.2,9.5,339.5,641.88,544.7
2016,12,6,10,0,217.0,197.0,6.3,10.0,295.0,424.64,359.03
2016,12,6,10,15,113.5,188.5,6.2,10.5,240.0,318.77,267.67
2016,12,6,10,30,10.0,180.0,6.1,11.0,185.0,181.74,148.9
2016,12,6,10,45,5.0,149.5,6.05,11.5,152.0,143.34,116.17
2016,12,6,11,0,0.0,119.0,6.0,12.0,119.0,107.61,85.62
2016,12,6,11,15,1.5,148.5,5.9,12.0,149.5,137.73,110.81
2016,12,6,11,30,3.0,178.0,5.8,12.0,180.0,168.2,136.07
2016,12,6,11,45,1.5,166.5,5.7,12.5,167.5,154.61,124.34
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,141.5,113.12
2016,12,6,12,15,0.0,137.0,5.5,13.0,137.0,123.82,98.41
2016,12,6,12,30,0.0,119.0,5.4,13.0,119.0,106.63,84.1
2016,12,6,12,45,1.0,146.0,5.35,13.0,146.5,132.82,105.96
2016,12,6,13,0,2.0,173.0,5.3,13.0,174.0,159.18,127.85
2016,12,6,13,15,1.0,149.0,5.2,13.0,149.5,135.22,108.03
2016,12,6,13,30,0.0,125.0,5.1,13.0,125.0,111.89,88.69
2016,12,6,13,45,0.0,93.0,5.05,13.0,93.0,82.47,64.17
2016,12,6,14,0,0.0,61.0,5.0,13.0,61.0,53.94,40.21
2016,12,6,14,15,0.0,83.0,4.9,13.0,83.0,73.48,56.84
2016,12,6,14,30,0.0,105.0,4.8,13.0,105.0,93.32,73.7
2016,12,6,14,45,0.0,86.5,4.75,13.0,86.5,76.61,59.72
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,60.11,45.84
2016,12,6,15,15,0.0,61.5,4.55,12.5,61.5,54.33,41.1
2016,12,6,15,30,0.0,55.0,4.4,12.0,55.0,48.56,36.32
2016,12,6,15,45,277.0,69.0,4.3,12.0,145.0,129.99,95.72
2016,12,6,16,0,554.0,83.0,4.2,12.0,235.0,173.96,118.8
2016,12,6,16,15,489.0,73.5,3.85,11.5,189.0,121.8,77.2
2016,12,6,16,30,424.0,64.0,3.5,11.0,143.0,75.01,45.47
2016,12,6,16,45,316.5,50.5,3.2,10.5,99.5,39.03,28.82
2016,12,6,17,0,209.0,37.0,2.9,10.0,56.0,28.98,18.28
2016,12,6,17,15,104.5,18.5,2.8,9.5,28.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,138.0,14.0,1.4,3.0,18.0,92.14,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,238.87,173.23
2016,12,7,8,0,407.0,40.0,1.9,5.0,92.0,356.56,297.87
2016,12,7,8,15,488.5,48.5,1.85,5.5,137.5,439.94,373.04
2016,12,7,8,30,570.0,57.0,1.8,6.0,183.0,527.81,446.8
2016,12,7,8,45,618.0,64.0,1.75,6.5,229.0,591.71,497.58
2016,12,7,9,0,666.0,71.0,1.7,7.0,275.0,656.41,546.54
2016,12,7,9,15,700.5,75.5,1.65,7.5,318.0,706.9,582.54
2016,12,7,9,30,735.0,80.0,1.6,8.0,361.0,756.4,616.52
2016,12,7,9,45,758.0,83.5,1.6,9.0,399.5,787.71,635.46
2016,12,7,10,0,781.0,87.0,1.6,10.0,438.0,822.61,656.67
2016,12,7,10,15,391.0,124.0,1.55,10.0,300.0,522.91,429.73
2016,12,7,10,30,1.0,161.0,1.5,10.0,162.0,153.09,123.35
2016,12,7,10,45,2.5,168.5,1.5,10.5,170.0,161.04,130.56
2016,12,7,11,0,4.0,176.0,1.5,11.0,178.0,169.07,136.77
2016,12,7,11,15,131.5,220.5,1.5,11.5,296.5,361.71,295.91
2016,12,7,11,30,259.0,265.0,1.5,12.0,415.0,540.27,433.82
2016,12,7,11,45,220.5,274.0,1.5,12.5,403.5,493.78,395.12
2016,12,7,12,0,182.0,283.0,1.5,13.0,392.0,463.87,370.52
2016,12,7,12,15,129.5,278.5,1.5,13.0,356.0,407.34,325.83
2016,12,7,12,30,77.0,274.0,1.5,13.0,320.0,339.33,271.89
2016,12,7,12,45,76.0,272.0,1.55,13.5,317.0,331.93,266.0
2016,12,7,13,0,75.0,270.0,1.6,14.0,314.0,324.5,259.79
2016,12,7,13,15,44.0,237.0,1.55,14.0,263.0,262.45,210.21
2016,12,7,13,30,13.0,204.0,1.5,14.0,212.0,195.85,156.5
2016,12,7,13,45,15.0,201.0,1.5,14.5,209.5,193.24,154.52
2016,12,7,14,0,17.0,198.0,1.5,15.0,207.0,190.45,152.18
2016,12,7,14,15,400.0,147.0,1.35,15.0,341.0,380.11,306.54
2016,12,7,14,30,783.0,96.0,1.2,15.0,475.0,505.37,399.4
2016,12,7,14,45,648.0,114.5,1.05,15.0,413.0,419.32,328.98
2016,12,7,15,0,513.0,133.0,0.9,15.0,351.0,341.05,266.05
2016,12,7,15,15,596.0,108.0,0.75,15.0,337.0,318.31,243.16
2016,12,7,15,30,679.0,83.0,0.6,15.0,323.0,282.21,207.38
2016,12,7,15,45,636.0,77.5,0.45,15.0,278.5,224.76,157.39
2016,12,7,16,0,593.0,72.0,0.3,15.0,234.0,171.71,112.24
2016,12,7,16,15,530.0,64.0,0.45,14.0,188.5,118.79,71.56
2016,12,7,16,30,467.0,56.0,0.6,13.0,143.0,73.29,41.98
2016,12,7,16,45,365.5,44.5,0.8,12.5,100.0,35.96,25.93
2016,12,7,17,0,264.0,33.0,1.0,12.0,57.0,27.35,16.85
2016,12,7,17,15,132.0,16.5,1.2,11.5,28.5,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,19.32,8.45
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,36.08,25.46
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,57.34,44.9
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,77.66,63.41
2016,12,8,8,45,8.0,94.5,7.45,2.5,97.0,102.29,85.71
2016,12,8,9,0,16.0,113.0,7.6,3.0,118.0,127.21,107.95
2016,12,8,9,15,19.5,130.0,7.6,3.0,137.0,146.82,125.23
2016,12,8,9,30,23.0,147.0,7.6,3.0,156.0,166.57,142.42
2016,12,8,9,45,23.0,159.5,7.6,3.0,169.0,177.97,152.03
2016,12,8,10,0,23.0,172.0,7.6,3.0,182.0,189.51,161.69
2016,12,8,10,15,24.0,184.5,7.55,3.0,196.0,202.02,172.16
2016,12,8,10,30,25.0,197.0,7.5,3.0,210.0,214.57,182.63
2016,12,8,10,45,27.5,207.5,7.45,3.5,222.5,226.25,192.04
2016,12,8,11,0,30.0,218.0,7.4,4.0,235.0,254.22,215.25
2016,12,8,11,15,21.5,212.0,7.3,3.5,224.5,221.78,187.31
2016,12,8,11,30,13.0,206.0,7.2,3.0,214.0,206.27,173.82
2016,12,8,11,45,63.5,242.5,7.1,3.0,280.5,303.67,258.42
2016,12,8,12,0,114.0,279.0,7.0,3.0,347.0,385.78,328.62
2016,12,8,12,15,92.0,274.5,6.9,3.0,329.5,357.04,303.39
2016,12,8,12,30,70.0,270.0,6.8,3.0,312.0,329.34,279.25
2016,12,8,12,45,50.0,253.5,6.75,3.0,283.5,291.3,246.58
2016,12,8,13,0,30.0,237.0,6.7,3.0,255.0,255.06,215.35
2016,12,8,13,15,15.0,201.0,6.6,3.0,210.5,195.42,164.26
2016,12,8,13,30,0.0,165.0,6.5,3.0,166.0,149.5,124.58
2016,12,8,13,45,31.5,198.5,6.45,3.0,216.0,208.94,176.57
2016,12,8,14,0,63.0,232.0,6.4,3.0,266.0,259.02,219.86
2016,12,8,14,15,61.5,219.0,6.35,3.0,251.0,240.77,204.26
2016,12,8,14,30,60.0,206.0,6.3,3.0,236.0,222.81,188.91
2016,12,8,14,45,56.5,190.5,6.25,3.0,217.0,201.82,170.84
2016,12,8,15,0,53.0,175.0,6.2,3.0,198.0,181.39,153.14
2016,12,8,15,15,48.5,159.0,6.0,3.0,178.5,160.7,135.08
2016,12,8,15,30,44.0,143.0,5.8,3.0,159.0,140.68,117.51
2016,12,8,15,45,39.5,124.5,5.65,3.0,137.5,119.19,98.57
2016,12,8,16,0,35.0,106.0,5.5,3.0,116.0,98.49,80.26
2016,12,8,16,15,27.0,87.0,5.15,2.5,93.5,77.8,62.26
2016,12,8,16,30,19.0,68.0,4.8,2.0,71.0,58.43,45.42
2016,12,8,16,45,9.5,48.5,4.45,2.0,50.0,41.05,31.69
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,25.09,15.72
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,12.78,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,2.6,-2.0,17.0,105.65,0.0
2016,12,9,7,45,318.5,24.5,2.85,-1.5,55.5,261.32,183.6
2016,12,9,8,0,473.0,36.0,3.1,-1.0,94.0,394.3,336.41
2016,12,9,8,15,556.5,43.5,3.2,-0.5,141.5,479.58,416.85
2016,12,9,8,30,640.0,51.0,3.3,0.0,189.0,562.5,489.49
2016,12,9,8,45,322.0,79.0,3.45,0.5,149.0,376.42,331.85
2016,12,9,9,0,4.0,107.0,3.6,1.0,109.0,110.22,92.66
2016,12,9,9,15,7.5,123.0,3.45,1.5,126.0,128.46,108.93
2016,12,9,9,30,11.0,139.0,3.3,2.0,143.0,146.88,124.74
2016,12,9,9,45,13.5,152.5,3.2,2.5,158.5,161.63,137.09
2016,12,9,10,0,16.0,166.0,3.1,3.0,174.0,176.54,149.41
2016,12,9,10,15,115.5,195.5,2.95,3.0,253.5,330.0,282.6
2016,12,9,10,30,215.0,225.0,2.8,3.0,333.0,453.89,386.05
2016,12,9,10,45,215.5,237.5,2.65,3.5,350.0,466.5,393.66
2016,12,9,11,0,216.0,250.0,2.5,4.0,367.0,478.22,401.08
