Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,15,216.5,258.5,2.3,4.5,379.5,484.11,403.73
2016,12,9,11,30,217.0,267.0,2.1,5.0,392.0,489.16,405.7
2016,12,9,11,45,216.0,272.5,1.95,5.5,399.0,488.45,403.31
2016,12,9,12,0,215.0,278.0,1.8,6.0,406.0,486.95,400.38
2016,12,9,12,15,268.5,270.5,1.65,6.0,431.5,530.46,434.48
2016,12,9,12,30,322.0,263.0,1.5,6.0,457.0,555.63,453.7
2016,12,9,12,45,310.0,263.0,1.4,6.5,448.0,533.54,434.63
2016,12,9,13,0,298.0,263.0,1.3,7.0,439.0,511.05,415.71
2016,12,9,13,15,253.5,262.5,1.2,7.0,410.0,464.17,378.11
2016,12,9,13,30,209.0,262.0,1.1,7.0,381.0,409.34,334.39
2016,12,9,13,45,166.0,252.5,1.05,7.0,345.0,360.3,295.1
2016,12,9,14,0,123.0,243.0,1.0,7.0,309.0,314.64,258.12
2016,12,9,14,15,110.5,228.5,1.0,7.0,285.5,277.77,228.52
2016,12,9,14,30,98.0,214.0,1.0,7.0,262.0,250.16,206.04
2016,12,9,14,45,58.5,187.0,1.0,7.0,215.0,199.57,164.35
2016,12,9,15,0,19.0,160.0,1.0,7.0,168.0,150.6,123.82
2016,12,9,15,15,15.5,145.0,1.05,7.0,151.5,134.17,110.26
2016,12,9,15,30,12.0,130.0,1.1,7.0,135.0,118.24,96.89
2016,12,9,15,45,353.5,95.0,1.15,7.0,193.0,173.38,131.36
2016,12,9,16,0,695.0,60.0,1.2,7.0,251.0,182.9,121.87
2016,12,9,16,15,634.0,54.0,1.1,6.0,203.0,124.07,73.76
2016,12,9,16,30,573.0,48.0,1.0,5.0,155.0,74.12,39.99
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.5,31.17,22.55
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,24.62,15.3
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,12.11,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.5,1.15,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,13.0,1.4,2.0,15.0,60.31,0.0
2016,12,10,7,45,223.5,27.0,1.7,2.5,50.5,203.0,134.46
2016,12,10,8,0,362.0,41.0,2.0,3.0,86.0,325.23,272.43
2016,12,10,8,15,449.5,51.0,2.1,3.5,131.0,412.92,353.04
2016,12,10,8,30,537.0,61.0,2.2,4.0,176.0,505.58,433.27
2016,12,10,8,45,591.0,68.0,2.3,4.5,222.0,573.27,489.14
2016,12,10,9,0,645.0,75.0,2.4,5.0,268.0,642.03,543.6
2016,12,10,9,15,682.0,80.0,2.5,5.5,311.5,694.87,583.63
2016,12,10,9,30,719.0,85.0,2.6,6.0,355.0,746.86,621.89
2016,12,10,9,45,744.0,89.0,2.75,6.5,394.0,785.9,649.71
2016,12,10,10,0,769.0,93.0,2.9,7.0,433.0,822.83,675.58
2016,12,10,10,15,384.5,107.5,2.95,7.0,277.5,495.04,418.71
2016,12,10,10,30,0.0,122.0,3.0,7.0,122.0,111.68,90.46
2016,12,10,10,45,0.0,127.5,3.15,7.5,127.5,116.61,94.83
2016,12,10,11,0,0.0,133.0,3.3,8.0,133.0,121.58,98.72
2016,12,10,11,15,0.0,144.0,3.35,8.0,144.0,132.06,107.43
2016,12,10,11,30,0.0,155.0,3.4,8.0,155.0,142.53,116.12
2016,12,10,11,45,2.0,169.0,3.5,8.5,170.0,157.75,128.64
2016,12,10,12,0,4.0,183.0,3.6,9.0,185.0,172.9,141.03
2016,12,10,12,15,2.0,171.5,3.65,9.0,172.5,159.15,129.43
2016,12,10,12,30,0.0,160.0,3.7,9.0,160.0,145.84,118.24
2016,12,10,12,45,1.0,168.0,3.75,9.5,168.5,154.08,124.99
2016,12,10,13,0,2.0,176.0,3.8,10.0,177.0,162.23,131.62
2016,12,10,13,15,1.0,138.0,3.8,10.0,138.5,124.93,100.51
2016,12,10,13,30,0.0,100.0,3.8,10.0,100.0,88.87,70.23
2016,12,10,13,45,0.0,102.5,3.85,10.5,102.5,91.14,72.14
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,93.41,74.03
2016,12,10,14,15,0.0,96.0,3.9,11.0,96.0,85.2,67.21
2016,12,10,14,30,0.0,87.0,3.9,11.0,87.0,77.06,60.44
2016,12,10,14,45,0.0,81.5,3.9,11.0,81.5,72.13,56.37
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,67.23,52.31
2016,12,10,15,15,346.0,79.5,3.8,10.5,202.0,202.39,161.32
2016,12,10,15,30,692.0,83.0,3.7,10.0,328.0,289.4,221.37
2016,12,10,15,45,658.0,76.0,3.6,10.0,284.0,231.9,168.5
2016,12,10,16,0,624.0,69.0,3.5,10.0,240.0,177.75,119.91
2016,12,10,16,15,561.0,62.0,3.1,9.5,194.0,123.7,75.95
2016,12,10,16,30,498.0,55.0,2.7,9.0,148.0,77.0,44.04
2016,12,10,16,45,401.5,44.0,2.35,8.5,104.5,35.51,25.98
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,27.33,17.28
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,13.45,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,3.9,8.0,14.0,70.85,0.0
2016,12,11,7,45,255.5,23.5,4.1,8.5,49.0,218.16,136.05
2016,12,11,8,0,404.0,36.0,4.3,9.0,84.0,347.49,286.47
2016,12,11,8,15,489.5,44.5,4.6,9.5,129.0,432.62,365.81
2016,12,11,8,30,575.0,53.0,4.9,10.0,174.0,522.9,444.37
2016,12,11,8,45,287.5,33.0,5.2,11.0,93.5,288.28,248.57
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,11.42,4.23
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,11.43,4.24
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,11.43,4.21
2016,12,11,9,45,0.0,44.0,5.65,13.5,44.0,38.82,27.65
2016,12,11,10,0,0.0,75.0,5.7,14.0,75.0,66.34,50.9
2016,12,11,10,15,0.0,81.0,5.75,14.5,81.0,71.69,55.18
2016,12,11,10,30,0.0,87.0,5.8,15.0,87.0,77.16,59.54
2016,12,11,10,45,107.0,167.5,5.85,15.5,225.5,282.73,233.14
2016,12,11,11,0,214.0,248.0,5.9,16.0,364.0,474.23,387.74
2016,12,11,11,15,264.5,250.0,5.9,16.0,398.5,534.03,434.79
2016,12,11,11,30,315.0,252.0,5.9,16.0,433.0,575.32,467.51
2016,12,11,11,45,376.5,242.5,5.95,16.5,463.0,610.71,495.12
2016,12,11,12,0,438.0,233.0,6.0,17.0,493.0,658.26,531.39
2016,12,11,12,15,379.5,248.5,5.95,17.0,474.5,599.6,484.34
2016,12,11,12,30,321.0,264.0,5.9,17.0,456.0,556.48,449.14
2016,12,11,12,45,371.5,250.0,5.85,17.5,470.0,568.63,458.7
2016,12,11,13,0,422.0,236.0,5.8,18.0,484.0,588.72,473.72
2016,12,11,13,15,376.5,240.5,5.7,18.0,458.0,530.99,427.81
2016,12,11,13,30,331.0,245.0,5.6,18.0,432.0,486.78,392.17
2016,12,11,13,45,365.0,227.5,5.5,18.5,427.0,473.92,381.58
2016,12,11,14,0,399.0,210.0,5.4,19.0,422.0,457.66,367.88
2016,12,11,14,15,234.0,209.5,5.15,18.5,332.5,343.13,275.72
2016,12,11,14,30,69.0,209.0,4.9,18.0,243.0,230.86,184.75
2016,12,11,14,45,56.5,191.0,4.65,18.0,217.5,202.79,162.04
2016,12,11,15,0,44.0,173.0,4.4,18.0,192.0,176.31,140.46
2016,12,11,15,15,40.5,157.0,4.25,17.5,173.0,156.49,124.43
2016,12,11,15,30,37.0,141.0,4.1,17.0,154.0,137.25,108.71
2016,12,11,15,45,350.0,102.0,3.95,16.5,199.5,180.19,133.3
2016,12,11,16,0,663.0,63.0,3.8,16.0,245.0,180.45,118.02
2016,12,11,16,15,603.0,56.5,3.65,15.5,198.5,124.91,73.36
2016,12,11,16,30,543.0,50.0,3.5,15.0,152.0,76.26,40.59
2016,12,11,16,45,441.5,41.0,3.35,14.5,107.5,32.84,22.99
2016,12,11,17,0,340.0,32.0,3.2,14.0,63.0,26.4,16.06
2016,12,11,17,15,170.0,16.0,3.1,13.5,31.5,12.98,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.0,5.0,3.25,4.5,6.5,0.0,0.0
2016,12,12,7,30,120.0,10.0,3.4,5.0,13.0,77.14,0.0
2016,12,12,7,45,272.0,22.0,3.55,5.5,48.5,225.19,134.9
2016,12,12,8,0,424.0,34.0,3.7,6.0,84.0,357.69,296.72
2016,12,12,8,15,509.5,42.0,3.7,6.5,129.0,442.55,376.33
2016,12,12,8,30,595.0,50.0,3.7,7.0,174.0,532.71,454.06
2016,12,12,8,45,648.0,55.0,3.7,7.5,220.5,598.17,508.18
2016,12,12,9,0,701.0,60.0,3.7,8.0,267.0,659.52,556.61
2016,12,12,9,15,736.0,64.0,3.55,8.5,310.5,711.22,594.95
2016,12,12,9,30,771.0,68.0,3.4,9.0,354.0,761.8,630.93
2016,12,12,9,45,795.0,70.5,3.25,9.5,393.5,799.45,655.91
2016,12,12,10,0,819.0,73.0,3.1,10.0,433.0,834.79,678.51
2016,12,12,10,15,835.5,75.5,2.95,10.5,466.5,860.85,693.73
2016,12,12,10,30,852.0,78.0,2.8,11.0,500.0,883.87,706.49
2016,12,12,10,45,863.0,79.5,2.65,12.0,526.5,897.39,710.93
2016,12,12,11,0,874.0,81.0,2.5,13.0,553.0,898.62,706.67
2016,12,12,11,15,881.5,82.0,2.3,13.0,572.0,901.51,705.93
2016,12,12,11,30,889.0,83.0,2.1,13.0,591.0,900.84,702.68
2016,12,12,11,45,896.5,82.0,1.95,13.5,603.0,894.13,694.55
2016,12,12,12,0,904.0,81.0,1.8,14.0,615.0,883.81,684.11
2016,12,12,12,15,905.0,81.5,1.55,14.5,618.0,866.14,667.57
2016,12,12,12,30,906.0,82.0,1.3,15.0,621.0,845.08,648.77
2016,12,12,12,45,903.5,81.5,1.05,15.5,615.5,816.77,625.04
2016,12,12,13,0,901.0,81.0,0.8,16.0,610.0,785.47,599.32
2016,12,12,13,15,896.0,80.5,0.75,16.0,596.5,749.5,574.6
2016,12,12,13,30,891.0,80.0,0.7,16.0,583.0,711.0,548.09
2016,12,12,13,45,881.5,79.0,0.7,16.5,562.0,666.69,515.24
2016,12,12,14,0,872.0,78.0,0.7,17.0,541.0,620.62,480.25
2016,12,12,14,15,859.5,76.5,0.75,17.0,512.5,573.08,444.61
2016,12,12,14,30,847.0,75.0,0.8,17.0,484.0,521.63,404.87
2016,12,12,14,45,825.0,74.0,0.9,17.0,448.5,465.57,360.56
2016,12,12,15,0,803.0,73.0,1.0,17.0,413.0,410.02,314.92
2016,12,12,15,15,777.0,70.0,0.95,16.5,372.5,351.87,265.7
2016,12,12,15,30,751.0,67.0,0.9,16.0,332.0,295.34,216.52
2016,12,12,15,45,712.0,62.5,0.85,16.0,288.0,236.14,164.68
2016,12,12,16,0,673.0,58.0,0.8,16.0,244.0,180.7,116.73
2016,12,12,16,15,614.0,52.5,0.8,15.0,197.5,123.8,71.66
2016,12,12,16,30,555.0,47.0,0.8,14.0,151.0,75.42,39.27
2016,12,12,16,45,456.5,38.0,0.85,13.5,107.0,30.73,21.3
2016,12,12,17,0,358.0,29.0,0.9,13.0,63.0,23.58,13.92
2016,12,12,17,15,179.0,14.5,0.95,12.5,31.5,11.6,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,168.5,19.5,3.0,10.0,39.0,157.62,85.71
2016,12,13,8,0,337.0,39.0,3.3,11.0,78.0,304.94,247.66
2016,12,13,8,15,426.5,49.5,3.3,11.5,122.5,393.06,328.05
2016,12,13,8,30,516.0,60.0,3.3,12.0,167.0,486.59,408.22
2016,12,13,8,45,581.0,65.5,3.3,12.5,213.5,560.11,468.06
2016,12,13,9,0,646.0,71.0,3.3,13.0,260.0,635.3,526.62
2016,12,13,9,15,683.5,75.5,3.45,13.5,303.5,687.9,566.11
2016,12,13,9,30,721.0,80.0,3.6,14.0,347.0,739.75,603.94
2016,12,13,9,45,753.0,82.0,3.8,15.0,387.0,776.76,628.8
2016,12,13,10,0,785.0,84.0,4.0,16.0,427.0,818.09,656.38
2016,12,13,10,15,803.0,86.5,4.05,16.0,460.5,845.22,674.87
2016,12,13,10,30,821.0,89.0,4.1,16.0,494.0,869.39,691.22
2016,12,13,10,45,839.0,88.5,4.15,16.5,522.0,886.71,701.31
2016,12,13,11,0,857.0,88.0,4.2,17.0,550.0,900.66,709.07
2016,12,13,11,15,865.0,89.0,4.2,17.0,569.0,903.94,710.38
2016,12,13,11,30,873.0,90.0,4.2,17.0,588.0,903.63,709.38
2016,12,13,11,45,892.0,85.0,4.2,17.5,602.0,893.86,700.48
2016,12,13,12,0,911.0,80.0,4.2,18.0,616.0,888.83,695.23
2016,12,13,12,15,912.0,80.0,4.25,18.0,619.5,870.57,682.19
2016,12,13,12,30,913.0,80.0,4.3,18.0,623.0,848.9,666.88
2016,12,13,12,45,912.5,79.0,4.35,18.0,618.0,821.55,647.63
2016,12,13,13,0,912.0,78.0,4.4,18.0,613.0,791.08,626.15
2016,12,13,13,15,907.0,77.5,4.35,18.0,599.5,754.88,599.83
2016,12,13,13,30,902.0,77.0,4.3,18.0,586.0,716.12,571.56
2016,12,13,13,45,894.5,75.5,4.25,18.0,565.0,672.26,537.69
2016,12,13,14,0,887.0,74.0,4.2,18.0,544.0,626.46,501.32
2016,12,13,14,15,875.0,72.5,4.15,17.5,516.0,576.38,461.67
2016,12,13,14,30,863.0,71.0,4.1,17.0,488.0,525.23,420.0
2016,12,13,14,45,840.0,70.5,4.05,17.0,452.5,470.12,373.24
2016,12,13,15,0,817.0,70.0,4.0,17.0,417.0,414.0,324.51
2016,12,13,15,15,791.5,67.0,3.85,16.5,376.5,355.34,273.11
2016,12,13,15,30,766.0,64.0,3.7,16.0,336.0,298.22,221.88
2016,12,13,15,45,727.5,60.5,3.6,16.0,291.5,239.27,168.85
2016,12,13,16,0,689.0,57.0,3.5,16.0,247.0,183.97,119.91
2016,12,13,16,15,631.5,51.5,3.1,15.0,200.5,128.35,75.01
2016,12,13,16,30,574.0,46.0,2.7,14.0,154.0,76.9,39.61
2016,12,13,16,45,472.5,37.5,2.35,13.0,109.5,31.33,21.86
2016,12,13,17,0,371.0,29.0,2.0,12.0,65.0,23.57,14.01
2016,12,13,17,15,185.5,14.5,2.05,11.5,32.5,11.58,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,18.0,2.25,4.5,39.0,164.42,84.9
2016,12,14,8,0,370.0,36.0,2.5,5.0,78.0,323.23,266.93
2016,12,14,8,15,459.5,45.5,2.35,5.5,123.0,410.86,348.41
2016,12,14,8,30,549.0,55.0,2.2,6.0,168.0,504.06,428.34
2016,12,14,8,45,602.0,62.0,2.05,6.5,214.0,570.96,482.45
2016,12,14,9,0,655.0,69.0,1.9,7.0,260.0,639.08,534.63
2016,12,14,9,15,692.5,74.0,1.8,7.5,303.5,692.56,573.3
2016,12,14,9,30,730.0,79.0,1.7,8.0,347.0,745.3,609.81
2016,12,14,9,45,753.5,83.0,1.65,9.0,386.5,783.47,633.55
2016,12,14,10,0,777.0,87.0,1.6,10.0,426.0,814.07,651.17
2016,12,14,10,15,795.0,90.0,1.6,10.5,459.5,841.82,668.14
2016,12,14,10,30,813.0,93.0,1.6,11.0,493.0,866.63,682.85
2016,12,14,10,45,410.0,138.0,1.65,12.0,340.0,556.12,450.9
2016,12,14,11,0,7.0,183.0,1.7,13.0,187.0,179.8,143.69
2016,12,14,11,15,8.0,189.0,1.65,13.0,194.0,185.71,149.41
2016,12,14,11,30,9.0,195.0,1.6,13.0,201.0,191.67,154.07
2016,12,14,11,45,9.5,198.0,1.6,13.5,204.0,194.09,155.6
2016,12,14,12,0,10.0,201.0,1.6,14.0,207.0,196.56,157.2
2016,12,14,12,15,9.5,202.0,1.55,14.5,208.0,196.17,156.46
2016,12,14,12,30,9.0,203.0,1.5,15.0,209.0,195.86,155.83
2016,12,14,12,45,21.5,223.0,1.5,15.5,236.0,224.99,179.21
2016,12,14,13,0,34.0,243.0,1.5,16.0,263.0,265.35,211.02
2016,12,14,13,15,34.5,237.0,1.5,16.0,257.5,256.55,204.0
2016,12,14,13,30,35.0,231.0,1.5,16.0,252.0,247.83,197.26
2016,12,14,13,45,68.5,236.0,1.55,16.0,273.5,271.98,217.26
2016,12,14,14,0,102.0,241.0,1.6,16.0,295.0,293.03,234.35
2016,12,14,14,15,77.5,222.5,1.65,16.0,262.5,254.32,203.4
2016,12,14,14,30,53.0,204.0,1.7,16.0,230.0,218.25,174.58
2016,12,14,14,45,400.5,148.0,1.75,16.0,320.0,339.26,270.95
2016,12,14,15,0,748.0,92.0,1.8,16.0,410.0,408.23,318.91
2016,12,14,15,15,719.5,88.0,1.75,15.5,370.0,350.58,269.03
2016,12,14,15,30,691.0,84.0,1.7,15.0,330.0,294.93,220.36
2016,12,14,15,45,650.5,78.5,1.7,15.0,285.5,237.24,169.61
2016,12,14,16,0,610.0,73.0,1.7,15.0,241.0,183.57,122.93
2016,12,14,16,15,549.0,65.0,1.6,14.0,195.0,129.33,79.54
2016,12,14,16,30,488.0,57.0,1.5,13.0,149.0,82.19,46.92
2016,12,14,16,45,391.5,45.5,1.45,12.0,106.0,38.96,28.68
2016,12,14,17,0,295.0,34.0,1.4,11.0,63.0,28.08,17.93
2016,12,14,17,15,147.5,17.0,1.55,10.5,31.5,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.7,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,11.42,4.02
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,18.91,10.92
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,26.42,17.74
2016,12,15,8,45,0.0,38.0,3.25,4.5,38.0,33.49,24.11
2016,12,15,9,0,0.0,46.0,3.3,5.0,46.0,40.58,30.38
2016,12,15,9,15,0.0,52.0,3.15,5.5,52.0,45.9,35.0
2016,12,15,9,30,0.0,58.0,3.0,6.0,58.0,51.22,39.55
2016,12,15,9,45,0.0,60.0,2.95,6.5,60.0,53.0,40.94
2016,12,15,10,0,0.0,62.0,2.9,7.0,62.0,54.78,42.31
2016,12,15,10,15,0.0,82.0,2.8,7.0,82.0,72.57,57.62
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,91.81,74.04
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,89.55,71.79
2016,12,15,11,0,0.0,98.0,2.5,8.0,98.0,87.43,69.73
2016,12,15,11,15,0.0,96.0,2.4,8.5,96.0,85.42,67.78
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,83.47,65.92
2016,12,15,11,45,0.0,122.5,2.2,9.5,122.5,110.44,88.48
2016,12,15,12,0,0.0,151.0,2.1,10.0,151.0,137.85,111.11
2016,12,15,12,15,0.0,146.0,2.05,10.0,146.0,132.67,106.69
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,127.61,102.47
2016,12,15,12,45,5.0,172.0,1.95,10.5,175.0,161.29,130.4
2016,12,15,13,0,10.0,203.0,1.9,11.0,209.0,194.97,157.89
2016,12,15,13,15,5.0,164.0,1.9,11.0,167.0,152.63,122.95
2016,12,15,13,30,0.0,125.0,1.9,11.0,125.0,111.98,89.22
2016,12,15,13,45,0.0,129.0,1.9,11.5,129.0,115.61,92.27
2016,12,15,14,0,0.0,133.0,1.9,12.0,133.0,119.22,95.23
2016,12,15,14,15,0.0,142.5,1.9,12.0,142.5,127.9,102.62
2016,12,15,14,30,0.0,152.0,1.9,12.0,152.0,136.5,109.96
2016,12,15,14,45,5.5,153.0,1.9,12.0,155.5,139.69,112.85
2016,12,15,15,0,11.0,154.0,1.9,12.0,159.0,142.19,115.1
2016,12,15,15,15,294.5,134.0,1.85,11.5,239.0,234.42,187.5
2016,12,15,15,30,578.0,114.0,1.8,11.0,319.0,286.84,220.71
2016,12,15,15,45,538.5,104.5,1.75,11.0,276.0,231.99,171.91
2016,12,15,16,0,499.0,95.0,1.7,11.0,233.0,181.2,127.6
2016,12,15,16,15,436.5,83.5,1.5,10.0,188.0,130.0,86.33
2016,12,15,16,30,374.0,72.0,1.3,9.0,143.0,86.06,54.84
2016,12,15,16,45,284.5,56.0,1.1,8.5,101.0,45.64,35.06
2016,12,15,17,0,195.0,40.0,0.9,8.0,59.0,31.23,20.95
2016,12,15,17,15,97.5,20.0,0.95,7.5,29.5,15.76,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,160.5,19.0,3.6,8.5,36.5,148.87,60.57
2016,12,16,8,0,321.0,38.0,3.8,9.0,73.0,291.6,236.72
2016,12,16,8,15,412.5,48.5,3.95,9.5,116.5,380.25,319.76
2016,12,16,8,30,504.0,59.0,4.1,10.0,160.0,474.48,402.31
2016,12,16,8,45,569.5,64.5,4.35,10.5,206.0,547.94,464.26
2016,12,16,9,0,635.0,70.0,4.6,11.0,252.0,623.13,525.27
2016,12,16,9,15,673.0,75.0,4.7,12.0,295.5,676.58,565.51
2016,12,16,9,30,711.0,80.0,4.8,13.0,339.0,729.39,603.91
2016,12,16,9,45,742.5,82.0,4.95,14.0,379.0,771.53,633.27
2016,12,16,10,0,774.0,84.0,5.1,15.0,419.0,806.78,656.81
2016,12,16,10,15,389.0,123.5,5.2,15.5,292.0,518.7,429.85
2016,12,16,10,30,4.0,163.0,5.3,16.0,165.0,158.84,126.87
2016,12,16,10,45,2.0,158.5,5.4,16.5,159.5,150.71,120.02
2016,12,16,11,0,0.0,154.0,5.5,17.0,154.0,143.15,113.31
2016,12,16,11,15,0.0,158.5,5.55,17.5,158.5,146.95,116.05
2016,12,16,11,30,0.0,163.0,5.6,18.0,163.0,150.81,118.84
2016,12,16,11,45,3.0,175.5,5.7,18.5,177.5,165.44,130.5
2016,12,16,12,0,6.0,188.0,5.8,19.0,192.0,179.96,142.01
2016,12,16,12,15,7.5,194.5,5.85,19.0,199.5,186.99,147.67
2016,12,16,12,30,9.0,201.0,5.9,19.0,207.0,193.94,153.29
2016,12,16,12,45,4.5,162.0,5.95,19.5,165.0,151.2,118.4
2016,12,16,13,0,0.0,123.0,6.0,20.0,123.0,110.29,84.93
2016,12,16,13,15,67.5,194.0,6.0,20.0,232.0,236.05,188.47
2016,12,16,13,30,135.0,265.0,6.0,20.0,341.0,363.48,290.47
2016,12,16,13,45,178.0,253.5,6.0,20.5,350.0,371.39,296.65
2016,12,16,14,0,221.0,242.0,6.0,21.0,359.0,375.58,299.8
2016,12,16,14,15,122.5,214.5,5.9,21.0,279.0,279.51,222.45
2016,12,16,14,30,24.0,187.0,5.8,21.0,199.0,181.65,143.22
2016,12,16,14,45,12.0,145.0,5.7,21.0,151.0,135.41,105.94
2016,12,16,15,0,0.0,103.0,5.6,21.0,103.0,91.43,70.16
2016,12,16,15,15,0.0,93.0,5.35,20.5,93.0,82.37,62.99
2016,12,16,15,30,0.0,83.0,5.1,20.0,83.0,73.38,55.78
2016,12,16,15,45,329.0,73.0,4.85,19.5,164.5,152.13,110.15
2016,12,16,16,0,658.0,63.0,4.6,19.0,246.0,185.9,122.05
2016,12,16,16,15,600.5,56.5,4.25,18.0,200.0,130.59,77.33
2016,12,16,16,30,543.0,50.0,3.9,17.0,154.0,81.83,43.46
2016,12,16,16,45,443.5,41.0,3.6,16.5,110.0,37.13,26.56
2016,12,16,17,0,344.0,32.0,3.3,16.0,66.0,26.17,16.04
2016,12,16,17,15,172.0,16.0,3.4,15.5,33.0,12.83,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.5,159.1,54.0
2016,12,17,8,0,370.0,33.0,3.5,16.0,73.0,318.43,251.03
2016,12,17,8,15,460.0,42.0,3.6,16.5,117.0,405.06,331.2
2016,12,17,8,30,550.0,51.0,3.7,17.0,161.0,497.61,409.48
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.5,564.05,463.36
2016,12,17,9,0,657.0,64.0,3.9,18.0,252.0,631.88,516.0
2016,12,17,9,15,694.0,68.5,4.15,18.5,295.0,684.34,555.39
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,730.78,589.31
2016,12,17,9,45,755.0,77.0,4.7,19.5,377.0,769.99,617.65
2016,12,17,10,0,779.0,81.0,5.0,20.0,416.0,807.03,643.98
2016,12,17,10,15,797.5,83.5,5.05,20.5,450.0,834.86,661.9
2016,12,17,10,30,816.0,86.0,5.1,21.0,484.0,859.82,677.6
2016,12,17,10,45,832.5,86.5,5.15,21.5,512.0,877.4,687.92
2016,12,17,11,0,849.0,87.0,5.2,22.0,540.0,891.66,695.92
2016,12,17,11,15,858.0,88.0,5.1,22.5,560.0,896.32,696.24
2016,12,17,11,30,867.0,89.0,5.0,23.0,580.0,897.43,694.2
2016,12,17,11,45,871.5,90.5,4.95,23.5,592.5,891.55,687.74
2016,12,17,12,0,876.0,92.0,4.9,24.0,605.0,882.09,678.99
2016,12,17,12,15,878.5,92.0,4.8,24.0,609.5,865.61,666.5
2016,12,17,12,30,881.0,92.0,4.7,24.0,614.0,845.72,651.79
2016,12,17,12,45,886.0,90.0,4.6,24.0,611.0,815.68,630.02
2016,12,17,13,0,891.0,88.0,4.5,24.0,608.0,789.38,611.04
2016,12,17,13,15,887.5,87.0,4.4,24.0,596.5,754.68,586.14
2016,12,17,13,30,884.0,86.0,4.3,24.0,585.0,717.37,559.46
2016,12,17,13,45,881.0,83.5,4.2,24.0,566.0,676.32,528.28
2016,12,17,14,0,878.0,81.0,4.1,24.0,547.0,633.0,494.58
2016,12,17,14,15,866.5,79.5,3.85,24.0,519.5,586.24,457.11
2016,12,17,14,30,855.0,78.0,3.6,24.0,492.0,535.23,415.71
2016,12,17,14,45,841.0,75.0,3.35,24.0,458.0,480.62,370.63
2016,12,17,15,0,827.0,72.0,3.1,24.0,424.0,425.69,324.18
2016,12,17,15,15,802.0,69.0,2.65,23.5,383.5,366.71,273.93
2016,12,17,15,30,777.0,66.0,2.2,23.0,343.0,309.15,223.83
2016,12,17,15,45,741.5,61.5,1.8,22.5,298.5,249.23,171.83
2016,12,17,16,0,706.0,57.0,1.4,22.0,254.0,192.59,123.15
2016,12,17,16,15,649.0,51.5,1.3,21.0,207.0,135.7,78.1
2016,12,17,16,30,592.0,46.0,1.2,20.0,160.0,82.97,41.75
2016,12,17,16,45,498.0,38.0,1.2,19.0,115.0,36.14,20.18
2016,12,17,17,0,404.0,30.0,1.2,18.0,70.0,24.37,14.5
2016,12,17,17,15,202.0,15.0,1.15,18.0,35.0,11.94,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.5,6.7,-5.0,10.5,9.23,0.0
2016,12,18,8,0,0.0,21.0,6.7,-5.0,21.0,18.49,10.26
2016,12,18,8,15,0.0,34.0,6.7,-4.5,34.0,29.99,21.21
2016,12,18,8,30,0.0,47.0,6.7,-4.0,47.0,42.32,32.71
2016,12,18,8,45,0.0,60.5,6.75,-4.0,60.5,55.54,44.98
2016,12,18,9,0,0.0,74.0,6.8,-4.0,74.0,68.65,57.0
2016,12,18,9,15,0.0,86.5,6.75,-3.5,86.5,80.57,67.69
2016,12,18,9,30,0.0,99.0,6.7,-3.0,99.0,92.49,78.21
2016,12,18,9,45,0.0,110.5,6.7,-3.0,110.5,103.32,87.77
2016,12,18,10,0,0.0,122.0,6.7,-3.0,122.0,114.19,97.28
2016,12,18,10,15,71.0,170.5,6.65,-2.5,205.5,243.37,214.16
2016,12,18,10,30,142.0,219.0,6.6,-2.0,289.0,381.9,335.48
2016,12,18,10,45,121.5,230.5,6.6,-1.5,292.5,374.27,326.61
2016,12,18,11,0,101.0,242.0,6.6,-1.0,296.0,349.44,303.53
2016,12,18,11,15,189.5,247.5,6.6,-0.5,353.5,447.92,389.17
2016,12,18,11,30,278.0,253.0,6.6,0.0,411.0,544.8,471.22
2016,12,18,11,45,226.5,264.5,6.6,0.0,395.0,490.05,423.3
2016,12,18,12,0,175.0,276.0,6.6,0.0,379.0,452.14,389.49
2016,12,18,12,15,283.0,260.5,6.55,0.0,427.5,533.81,460.6
2016,12,18,12,30,391.0,245.0,6.5,0.0,476.0,595.14,513.64
2016,12,18,12,45,451.0,226.0,6.5,0.0,490.5,621.65,536.27
2016,12,18,13,0,511.0,207.0,6.5,0.0,505.0,630.38,544.4
2016,12,18,13,15,525.0,197.0,6.4,0.0,498.5,609.41,526.71
2016,12,18,13,30,539.0,187.0,6.3,0.0,492.0,585.9,506.79
2016,12,18,13,45,572.5,169.0,6.25,0.0,482.5,564.46,488.77
2016,12,18,14,0,606.0,151.0,6.2,0.0,473.0,543.77,470.72
2016,12,18,14,15,746.5,113.5,6.1,0.0,489.0,555.39,479.77
2016,12,18,14,30,887.0,76.0,6.0,0.0,505.0,551.23,473.76
2016,12,18,14,45,861.5,76.0,5.95,0.0,469.0,492.78,420.33
2016,12,18,15,0,836.0,76.0,5.9,0.0,433.0,435.02,366.45
2016,12,18,15,15,810.5,72.5,5.75,0.0,392.0,374.82,309.28
2016,12,18,15,30,785.0,69.0,5.6,0.0,351.0,316.09,252.49
2016,12,18,15,45,751.5,64.5,5.5,0.0,306.0,256.16,194.65
2016,12,18,16,0,718.0,60.0,5.4,0.0,261.0,199.25,140.43
2016,12,18,16,15,661.0,54.0,5.15,0.0,213.0,141.07,89.29
2016,12,18,16,30,604.0,48.0,4.9,0.0,165.0,86.98,48.13
2016,12,18,16,45,514.5,39.5,4.65,-0.5,119.5,38.85,23.44
2016,12,18,17,0,425.0,31.0,4.4,-1.0,74.0,25.27,16.72
2016,12,18,17,15,212.5,15.5,4.2,-1.0,37.0,12.36,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,-4.0,38.0,178.77,43.48
2016,12,19,8,0,449.0,30.0,4.0,-4.0,76.0,364.84,307.31
2016,12,19,8,15,540.0,37.0,4.0,-3.5,122.0,444.61,390.26
2016,12,19,8,30,631.0,44.0,4.0,-3.0,168.0,538.87,475.27
2016,12,19,8,45,684.5,49.5,4.0,-3.0,215.5,607.33,535.6
2016,12,19,9,0,738.0,55.0,4.0,-3.0,263.0,676.76,594.12
2016,12,19,9,15,773.5,58.5,4.0,-2.5,308.0,729.41,635.63
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,780.97,674.81
2016,12,19,9,45,833.5,64.5,4.0,-1.5,394.0,820.26,703.12
2016,12,19,10,0,858.0,67.0,4.0,-1.0,435.0,857.23,729.03
2016,12,19,10,15,875.0,69.0,3.95,-0.5,469.5,875.45,739.57
2016,12,19,10,30,892.0,71.0,3.9,0.0,504.0,899.3,754.44
2016,12,19,10,45,904.5,72.0,3.9,0.0,532.5,914.56,764.48
2016,12,19,11,0,917.0,73.0,3.9,0.0,561.0,926.35,772.14
2016,12,19,11,15,744.5,124.5,3.85,0.5,530.0,843.75,706.4
2016,12,19,11,30,572.0,176.0,3.8,1.0,499.0,733.97,619.13
2016,12,19,11,45,754.5,127.0,3.75,1.5,562.5,837.1,698.43
2016,12,19,12,0,937.0,78.0,3.7,2.0,626.0,911.08,751.66
2016,12,19,12,15,808.0,115.0,3.65,2.5,590.0,833.47,690.57
2016,12,19,12,30,679.0,152.0,3.6,3.0,554.0,752.2,627.33
2016,12,19,12,45,588.0,181.5,3.55,3.5,528.0,683.91,571.53
2016,12,19,13,0,497.0,211.0,3.5,4.0,502.0,624.45,521.61
2016,12,19,13,15,713.0,144.0,3.45,4.0,551.5,698.49,583.47
2016,12,19,13,30,929.0,77.0,3.4,4.0,601.0,741.04,617.79
2016,12,19,13,45,669.0,142.0,3.35,4.0,513.0,606.58,507.93
2016,12,19,14,0,409.0,207.0,3.3,4.0,425.0,474.47,398.26
2016,12,19,14,15,508.0,170.0,3.25,4.0,426.5,472.25,397.16
2016,12,19,14,30,607.0,133.0,3.2,4.0,428.0,464.16,389.27
2016,12,19,14,45,611.5,121.5,3.15,4.0,401.0,421.31,351.47
2016,12,19,15,0,616.0,110.0,3.1,4.0,374.0,376.89,311.41
