Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,15,711.0,86.0,2.9,3.5,363.0,352.18,285.4
2016,12,19,15,30,806.0,62.0,2.7,3.0,352.0,317.26,248.21
2016,12,19,15,45,768.5,58.5,2.55,3.0,306.5,256.15,190.72
2016,12,19,16,0,731.0,55.0,2.4,3.0,261.0,198.47,137.05
2016,12,19,16,15,675.5,50.0,2.1,2.5,213.5,140.63,87.08
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,89.01,48.56
2016,12,19,16,45,525.5,37.5,1.5,1.5,120.0,40.88,24.17
2016,12,19,17,0,431.0,30.0,1.2,1.0,74.0,24.32,15.84
2016,12,19,17,15,215.5,15.0,1.2,0.5,37.0,11.89,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.5,155.09,23.75
2016,12,20,8,0,370.0,31.0,0.1,1.0,69.0,314.77,253.6
2016,12,20,8,15,462.5,40.0,0.2,1.5,113.0,402.55,336.48
2016,12,20,8,30,555.0,49.0,0.3,2.0,157.0,496.7,416.32
2016,12,20,8,45,610.5,55.0,0.45,3.0,202.5,564.05,470.61
2016,12,20,9,0,666.0,61.0,0.6,4.0,248.0,632.99,523.83
2016,12,20,9,15,703.0,65.5,0.75,4.5,291.5,680.36,559.67
2016,12,20,9,30,740.0,70.0,0.9,5.0,335.0,732.98,598.52
2016,12,20,9,45,764.5,73.5,1.05,6.0,374.5,772.37,625.54
2016,12,20,10,0,789.0,77.0,1.2,7.0,414.0,809.62,650.53
2016,12,20,10,15,499.0,146.0,1.3,7.5,365.5,643.95,526.05
2016,12,20,10,30,209.0,215.0,1.4,8.0,317.0,436.88,359.95
2016,12,20,10,45,223.5,227.0,1.55,8.5,341.0,461.81,380.57
2016,12,20,11,0,238.0,239.0,1.7,9.0,365.0,485.94,398.65
2016,12,20,11,15,143.5,240.0,1.8,9.5,317.0,397.81,325.84
2016,12,20,11,30,49.0,241.0,1.9,10.0,269.0,294.22,239.98
2016,12,20,11,45,64.5,253.5,2.05,10.5,291.0,319.22,260.46
2016,12,20,12,0,80.0,266.0,2.2,11.0,313.0,343.5,279.62
2016,12,20,12,15,77.5,267.0,2.25,11.5,312.5,338.38,274.73
2016,12,20,12,30,75.0,268.0,2.3,12.0,312.0,333.27,270.04
2016,12,20,12,45,65.0,261.5,2.35,12.5,300.0,313.85,253.87
2016,12,20,13,0,55.0,255.0,2.4,13.0,288.0,295.13,238.35
2016,12,20,13,15,62.5,253.5,2.4,13.0,289.5,295.38,238.85
2016,12,20,13,30,70.0,252.0,2.4,13.0,291.0,295.01,238.77
2016,12,20,13,45,59.5,238.5,2.45,13.5,271.5,269.55,217.89
2016,12,20,14,0,49.0,225.0,2.5,14.0,252.0,245.22,197.96
2016,12,20,14,15,441.5,151.5,2.45,14.0,367.5,416.6,339.11
2016,12,20,14,30,834.0,78.0,2.4,14.0,483.0,528.45,424.75
2016,12,20,14,45,448.0,129.0,2.4,14.0,345.0,347.91,279.96
2016,12,20,15,0,62.0,180.0,2.4,14.0,207.0,191.71,154.38
2016,12,20,15,15,58.0,164.0,2.2,13.5,187.5,170.54,137.4
2016,12,20,15,30,54.0,148.0,2.0,13.0,168.0,149.98,120.37
2016,12,20,15,45,351.5,106.0,1.8,13.0,208.0,190.91,144.22
2016,12,20,16,0,649.0,64.0,1.6,13.0,248.0,190.46,128.77
2016,12,20,16,15,592.5,58.0,1.5,12.0,202.5,135.91,83.65
2016,12,20,16,30,536.0,52.0,1.4,11.0,157.0,87.74,48.74
2016,12,20,16,45,448.5,42.5,1.35,10.0,113.5,42.47,24.87
2016,12,20,17,0,361.0,33.0,1.3,9.0,70.0,26.88,17.51
2016,12,20,17,15,180.5,16.5,1.35,8.5,35.0,13.14,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.0,15.5,3.25,5.0,34.0,154.27,9.99
2016,12,21,8,0,370.0,31.0,3.6,6.0,68.0,314.26,253.39
2016,12,21,8,15,463.0,40.0,3.55,6.5,112.0,402.33,340.22
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,496.8,423.19
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,565.78,480.24
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,636.5,535.82
2016,12,21,9,15,710.0,64.5,3.7,9.5,292.0,684.26,572.69
2016,12,21,9,30,747.0,69.0,3.9,10.0,336.0,737.09,612.41
2016,12,21,9,45,773.0,72.0,4.1,11.0,375.5,777.35,640.31
2016,12,21,10,0,799.0,75.0,4.3,12.0,415.0,815.5,666.38
2016,12,21,10,15,816.5,77.5,4.3,12.5,449.0,843.06,684.08
2016,12,21,10,30,834.0,80.0,4.3,13.0,483.0,867.72,699.48
2016,12,21,10,45,536.5,159.5,4.35,14.0,424.5,696.12,566.97
2016,12,21,11,0,239.0,239.0,4.4,15.0,366.0,486.99,396.31
2016,12,21,11,15,228.5,250.0,4.4,15.5,375.0,486.46,394.93
2016,12,21,11,30,218.0,261.0,4.4,16.0,384.0,485.07,392.1
2016,12,21,11,45,308.5,250.5,4.4,16.5,428.5,562.52,452.85
2016,12,21,12,0,399.0,240.0,4.4,17.0,473.0,620.51,497.48
2016,12,21,12,15,291.0,260.0,4.4,17.0,431.0,540.96,433.47
2016,12,21,12,30,183.0,280.0,4.4,17.0,389.0,449.96,360.6
2016,12,21,12,45,534.5,183.0,4.4,17.5,496.5,644.13,517.1
2016,12,21,13,0,886.0,86.0,4.4,18.0,604.0,787.05,624.34
2016,12,21,13,15,652.5,155.5,4.35,18.0,532.5,667.75,532.73
2016,12,21,13,30,419.0,225.0,4.3,18.0,461.0,542.77,433.66
2016,12,21,13,45,639.5,153.5,4.25,18.0,500.5,600.69,481.2
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,631.32,505.58
2016,12,21,14,15,847.5,80.5,4.1,18.0,512.5,581.9,465.34
2016,12,21,14,30,835.0,79.0,4.0,18.0,485.0,531.47,423.79
2016,12,21,14,45,812.5,78.0,3.9,18.0,450.5,476.02,377.32
2016,12,21,15,0,790.0,77.0,3.8,18.0,416.0,421.07,330.13
2016,12,21,15,15,764.0,73.5,3.4,17.5,376.5,363.16,279.8
2016,12,21,15,30,738.0,70.0,3.0,17.0,337.0,306.83,229.76
2016,12,21,15,45,702.0,65.5,2.7,17.0,293.5,248.82,177.91
2016,12,21,16,0,666.0,61.0,2.4,17.0,250.0,192.41,128.06
2016,12,21,16,15,609.5,55.5,2.2,16.0,204.5,137.28,82.89
2016,12,21,16,30,553.0,50.0,2.0,15.0,159.0,88.47,47.73
2016,12,21,16,45,464.5,41.0,1.85,14.0,115.5,42.45,23.59
2016,12,21,17,0,376.0,32.0,1.7,13.0,72.0,25.92,16.41
2016,12,21,17,15,188.0,16.0,1.75,12.5,36.0,12.67,0.14
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.5,16.0,4.25,6.5,32.0,141.41,0.0
2016,12,22,8,0,327.0,32.0,4.4,7.0,64.0,287.28,230.29
2016,12,22,8,15,422.0,42.0,4.55,7.5,107.5,376.33,318.36
2016,12,22,8,30,517.0,52.0,4.7,8.0,151.0,472.02,403.8
2016,12,22,8,45,579.5,58.0,4.9,8.5,196.5,543.61,465.26
2016,12,22,9,0,642.0,64.0,5.1,9.0,242.0,617.18,525.97
2016,12,22,9,15,680.5,68.5,5.05,9.5,285.5,670.69,567.62
2016,12,22,9,30,719.0,73.0,5.0,10.0,329.0,723.7,607.43
2016,12,22,9,45,746.5,76.5,5.0,10.5,369.0,759.92,633.21
2016,12,22,10,0,774.0,80.0,5.0,11.0,409.0,799.69,661.21
2016,12,22,10,15,792.5,82.5,4.85,11.5,443.0,827.95,679.03
2016,12,22,10,30,811.0,85.0,4.7,12.0,477.0,853.38,694.42
2016,12,22,10,45,824.5,86.5,4.6,12.5,504.5,870.03,703.38
2016,12,22,11,0,838.0,88.0,4.5,13.0,532.0,883.38,709.94
2016,12,22,11,15,693.0,136.0,4.4,13.5,512.5,811.68,653.82
2016,12,22,11,30,548.0,184.0,4.3,14.0,493.0,722.7,584.05
2016,12,22,11,45,721.5,132.0,4.2,14.5,548.0,815.21,652.42
2016,12,22,12,0,895.0,80.0,4.1,15.0,603.0,878.94,696.24
2016,12,22,12,15,896.5,80.5,4.0,15.0,607.5,863.02,683.46
2016,12,22,12,30,898.0,81.0,3.9,15.0,612.0,843.7,668.94
2016,12,22,12,45,894.5,81.5,3.85,15.5,608.0,817.04,648.24
2016,12,22,13,0,891.0,82.0,3.8,16.0,604.0,787.41,625.53
2016,12,22,13,15,887.0,81.5,3.75,16.0,592.0,753.47,600.87
2016,12,22,13,30,883.0,81.0,3.7,16.0,580.0,716.91,574.24
2016,12,22,13,45,874.0,80.0,3.65,16.0,560.0,674.04,541.51
2016,12,22,14,0,865.0,79.0,3.6,16.0,540.0,629.34,506.07
2016,12,22,14,15,853.5,77.5,3.55,16.0,513.5,583.56,468.96
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,533.48,427.66
2016,12,22,14,45,819.0,75.5,3.45,16.0,452.5,478.04,381.13
2016,12,22,15,0,796.0,75.0,3.4,16.0,418.0,423.12,333.83
2016,12,22,15,15,771.0,72.0,3.1,15.5,379.0,365.78,283.77
2016,12,22,15,30,746.0,69.0,2.8,15.0,340.0,309.88,233.81
2016,12,22,15,45,707.0,65.5,2.55,14.5,296.0,251.58,181.79
2016,12,22,16,0,668.0,62.0,2.3,14.0,252.0,195.17,131.84
2016,12,22,16,15,612.5,56.0,2.1,13.0,206.5,139.48,85.58
2016,12,22,16,30,557.0,50.0,1.9,12.0,161.0,90.02,49.23
2016,12,22,16,45,463.5,41.5,1.7,11.5,117.0,43.91,24.52
2016,12,22,17,0,370.0,33.0,1.5,11.0,73.0,26.75,17.36
2016,12,22,17,15,185.0,16.5,1.55,10.5,36.5,13.07,1.01
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,11.0,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,22.15,12.14
2016,12,23,8,15,0.0,43.0,3.2,10.5,43.0,42.11,30.07
2016,12,23,8,30,0.0,61.0,3.4,11.0,61.0,60.97,46.7
2016,12,23,8,45,0.5,79.5,3.6,11.5,79.5,80.29,63.55
2016,12,23,9,0,1.0,98.0,3.8,12.0,98.0,99.31,79.86
2016,12,23,9,15,6.0,114.0,3.85,12.5,116.5,118.64,96.32
2016,12,23,9,30,11.0,130.0,3.9,13.0,135.0,138.25,112.74
2016,12,23,9,45,14.5,145.0,3.95,13.5,151.5,155.61,126.96
2016,12,23,10,0,18.0,160.0,4.0,14.0,168.0,173.11,141.11
2016,12,23,10,15,20.0,172.5,4.0,14.5,182.0,186.5,151.62
2016,12,23,10,30,22.0,185.0,4.0,15.0,196.0,199.97,162.11
2016,12,23,10,45,11.0,154.0,4.0,15.5,159.5,154.34,123.67
2016,12,23,11,0,0.0,123.0,4.0,16.0,123.0,111.9,87.87
2016,12,23,11,15,9.5,167.5,4.05,16.5,173.0,164.95,131.51
2016,12,23,11,30,19.0,212.0,4.1,17.0,223.0,219.04,175.12
2016,12,23,11,45,9.5,179.5,4.15,17.5,185.0,175.41,139.04
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,134.03,104.83
2016,12,23,12,15,1.5,164.0,4.2,18.0,165.0,151.63,119.18
2016,12,23,12,30,3.0,181.0,4.2,18.0,183.0,169.2,133.39
2016,12,23,12,45,33.0,221.0,4.2,18.5,240.5,244.33,194.29
2016,12,23,13,0,63.0,261.0,4.2,19.0,298.0,308.17,244.93
2016,12,23,13,15,32.5,217.0,4.15,19.0,236.5,234.87,186.11
2016,12,23,13,30,2.0,173.0,4.1,19.0,175.0,158.82,124.57
2016,12,23,13,45,1.0,151.5,4.1,19.5,152.5,137.39,107.22
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,116.47,90.2
2016,12,23,14,15,0.0,120.5,3.95,20.0,120.5,107.61,83.14
2016,12,23,14,30,0.0,111.0,3.8,20.0,111.0,98.84,76.13
2016,12,23,14,45,325.5,110.5,3.65,20.0,251.0,273.27,217.99
2016,12,23,15,0,651.0,110.0,3.5,20.0,391.0,396.75,310.33
2016,12,23,15,15,622.0,105.0,3.05,19.5,353.5,342.81,263.77
2016,12,23,15,30,593.0,100.0,2.6,19.0,316.0,291.06,218.89
2016,12,23,15,45,552.0,93.0,2.2,19.0,274.5,236.8,171.73
2016,12,23,16,0,511.0,86.0,1.8,19.0,233.0,186.72,128.62
2016,12,23,16,15,452.5,77.0,1.55,18.0,190.0,134.51,86.75
2016,12,23,16,30,394.0,68.0,1.3,17.0,147.0,91.38,55.48
2016,12,23,16,45,307.5,54.5,1.1,16.5,106.0,50.66,31.57
2016,12,23,17,0,221.0,41.0,0.9,16.0,65.0,31.86,21.33
2016,12,23,17,15,110.5,20.5,0.9,15.5,32.5,16.05,3.06
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,128.5,17.0,2.75,17.5,29.0,117.84,0.0
2016,12,24,8,0,257.0,34.0,3.0,18.0,58.0,244.61,185.61
2016,12,24,8,15,351.5,45.0,3.1,18.0,99.0,330.7,267.6
2016,12,24,8,30,446.0,56.0,3.2,18.0,140.0,424.72,348.41
2016,12,24,8,45,509.0,63.5,3.3,18.5,184.0,496.58,407.75
2016,12,24,9,0,572.0,71.0,3.4,19.0,228.0,570.54,465.75
2016,12,24,9,15,613.0,76.0,3.6,19.5,270.5,625.15,507.07
2016,12,24,9,30,654.0,81.0,3.8,20.0,313.0,679.49,546.99
2016,12,24,9,45,687.5,84.0,4.0,20.5,352.5,724.11,578.64
2016,12,24,10,0,721.0,87.0,4.2,21.0,392.0,767.27,608.64
2016,12,24,10,15,485.0,149.0,4.35,21.0,361.5,635.07,508.31
2016,12,24,10,30,249.0,211.0,4.5,21.0,331.0,484.98,388.11
2016,12,24,10,45,142.0,213.0,4.7,21.5,282.5,371.28,296.8
2016,12,24,11,0,35.0,215.0,4.9,22.0,234.0,257.31,203.1
2016,12,24,11,15,428.5,154.5,5.0,22.0,395.5,587.7,470.85
2016,12,24,11,30,822.0,94.0,5.1,22.0,557.0,865.87,676.92
2016,12,24,11,45,564.0,177.0,5.2,22.5,498.5,720.79,567.54
2016,12,24,12,0,306.0,260.0,5.3,23.0,440.0,564.06,443.53
2016,12,24,12,15,191.5,265.0,5.3,23.0,377.5,448.11,353.13
2016,12,24,12,30,77.0,270.0,5.3,23.0,315.0,337.68,264.94
2016,12,24,12,45,38.5,175.5,5.35,23.5,198.0,200.68,156.76
2016,12,24,13,0,0.0,81.0,5.4,24.0,81.0,71.74,52.55
2016,12,24,13,15,0.5,126.0,5.35,24.0,126.5,113.4,86.15
2016,12,24,13,30,1.0,171.0,5.3,24.0,172.0,156.2,120.37
2016,12,24,13,45,9.0,185.0,5.3,24.0,190.5,174.6,135.27
2016,12,24,14,0,17.0,199.0,5.3,24.0,209.0,192.27,149.56
2016,12,24,14,15,8.5,132.5,5.15,23.5,137.5,123.6,95.0
2016,12,24,14,30,0.0,66.0,5.0,23.0,66.0,58.36,42.29
2016,12,24,14,45,0.0,45.0,4.85,23.0,45.0,39.72,27.12
2016,12,24,15,0,0.0,24.0,4.7,23.0,24.0,21.14,11.86
2016,12,24,15,15,0.0,21.5,4.45,22.5,21.5,18.93,10.09
2016,12,24,15,30,0.0,19.0,4.2,22.0,19.0,16.72,8.31
2016,12,24,15,45,269.5,49.5,4.0,22.0,127.5,121.72,86.83
2016,12,24,16,0,539.0,80.0,3.8,22.0,236.0,188.11,128.03
2016,12,24,16,15,480.0,72.0,3.8,21.5,192.5,137.26,86.93
2016,12,24,16,30,421.0,64.0,3.8,21.0,149.0,93.26,55.07
2016,12,24,16,45,327.5,52.5,3.8,21.0,108.0,50.36,30.03
2016,12,24,17,0,234.0,41.0,3.8,21.0,67.0,31.86,20.85
2016,12,24,17,15,117.0,20.5,3.95,20.5,33.5,16.05,3.47
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,13.28,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,30.51,17.83
2016,12,25,8,15,8.5,49.0,6.5,19.0,50.5,57.43,41.68
2016,12,25,8,30,17.0,68.0,6.8,19.0,71.0,92.37,71.72
2016,12,25,8,45,25.0,87.0,7.1,19.5,93.0,119.64,95.1
2016,12,25,9,0,33.0,106.0,7.4,20.0,115.0,146.99,118.17
2016,12,25,9,15,38.5,123.5,7.6,20.0,136.0,170.28,137.66
2016,12,25,9,30,44.0,141.0,7.8,20.0,157.0,193.75,157.01
2016,12,25,9,45,46.0,158.0,8.0,20.5,176.0,213.63,172.74
2016,12,25,10,0,48.0,175.0,8.2,21.0,195.0,233.44,188.18
2016,12,25,10,15,34.0,179.0,8.25,21.5,194.0,222.09,177.68
2016,12,25,10,30,20.0,183.0,8.3,22.0,193.0,196.01,155.38
2016,12,25,10,45,423.0,134.5,8.35,22.5,358.0,563.85,459.3
2016,12,25,11,0,826.0,86.0,8.4,23.0,523.0,870.86,692.97
2016,12,25,11,15,462.0,172.5,8.3,23.0,418.5,639.44,513.38
2016,12,25,11,30,98.0,259.0,8.2,23.0,314.0,360.07,285.71
2016,12,25,11,45,136.5,268.0,8.1,23.5,347.0,416.33,330.14
2016,12,25,12,0,175.0,277.0,8.0,24.0,380.0,454.8,359.86
2016,12,25,12,15,102.5,257.5,7.85,24.0,318.0,349.33,275.69
2016,12,25,12,30,30.0,238.0,7.7,24.0,256.0,263.02,205.68
2016,12,25,12,45,72.0,257.0,7.55,24.0,299.5,315.04,247.77
2016,12,25,13,0,114.0,276.0,7.4,24.0,343.0,364.34,287.08
2016,12,25,13,15,187.0,267.5,7.15,24.0,375.0,414.86,327.72
2016,12,25,13,30,260.0,259.0,6.9,24.0,407.0,458.59,362.38
2016,12,25,13,45,515.0,184.5,6.65,24.0,465.0,548.5,435.16
2016,12,25,14,0,770.0,110.0,6.4,24.0,523.0,611.7,484.82
2016,12,25,14,15,757.0,108.0,6.15,24.0,497.0,564.82,446.49
2016,12,25,14,30,744.0,106.0,5.9,24.0,471.0,517.18,407.27
2016,12,25,14,45,695.5,111.5,5.7,24.0,434.5,459.31,359.47
2016,12,25,15,0,647.0,117.0,5.5,24.0,398.0,404.41,313.43
2016,12,25,15,15,617.5,111.5,5.2,23.5,360.0,349.86,267.46
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,297.57,222.57
2016,12,25,15,45,530.5,102.0,4.6,23.0,279.0,238.98,172.8
2016,12,25,16,0,473.0,98.0,4.3,23.0,236.0,189.27,131.02
2016,12,25,16,15,411.5,87.5,4.05,22.5,192.5,139.48,91.38
2016,12,25,16,30,350.0,77.0,3.8,22.0,149.0,96.77,60.34
2016,12,25,16,45,256.0,62.5,3.55,21.5,107.5,57.05,36.38
2016,12,25,17,0,162.0,48.0,3.3,21.0,66.0,37.74,25.81
2016,12,25,17,15,81.0,24.0,3.3,20.5,33.0,19.5,6.1
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,150.0,15.5,2.35,18.5,29.5,129.96,0.0
2016,12,26,8,0,300.0,31.0,2.6,19.0,59.0,267.47,200.57
2016,12,26,8,15,399.0,41.0,2.6,19.5,101.0,357.77,286.84
2016,12,26,8,30,498.0,51.0,2.6,20.0,143.0,455.23,368.78
2016,12,26,8,45,562.5,56.5,2.65,20.5,188.5,527.02,426.42
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,601.01,483.06
2016,12,26,9,15,667.0,66.5,2.8,21.5,277.5,655.49,523.03
2016,12,26,9,30,707.0,71.0,2.9,22.0,321.0,709.68,561.5
2016,12,26,9,45,741.5,72.5,3.0,22.5,361.5,749.69,588.59
2016,12,26,10,0,776.0,74.0,3.1,23.0,402.0,793.28,617.75
2016,12,26,10,15,794.5,76.5,3.2,23.0,436.0,821.94,637.03
2016,12,26,10,30,813.0,79.0,3.3,23.0,470.0,847.83,654.36
2016,12,26,10,45,572.0,151.0,3.4,23.5,434.0,718.4,559.9
2016,12,26,11,0,331.0,223.0,3.5,24.0,398.0,568.05,443.77
2016,12,26,11,15,600.5,151.5,3.5,24.0,483.5,747.31,580.17
2016,12,26,11,30,870.0,80.0,3.5,24.0,569.0,884.05,674.74
2016,12,26,11,45,850.5,90.0,3.55,24.5,577.5,877.07,667.2
2016,12,26,12,0,831.0,100.0,3.6,25.0,586.0,858.16,652.67
2016,12,26,12,15,612.5,173.0,3.5,25.0,533.0,740.87,569.0
2016,12,26,12,30,394.0,246.0,3.4,25.0,480.0,602.42,464.49
2016,12,26,12,45,343.5,255.5,3.35,25.0,458.5,558.81,431.77
2016,12,26,13,0,293.0,265.0,3.3,25.0,437.0,516.38,399.22
2016,12,26,13,15,234.5,266.0,3.15,25.0,402.5,448.85,347.77
2016,12,26,13,30,176.0,267.0,3.0,25.0,368.0,397.23,307.75
2016,12,26,13,45,495.5,180.0,2.95,25.5,449.0,531.77,412.85
2016,12,26,14,0,815.0,93.0,2.9,26.0,530.0,622.14,480.03
2016,12,26,14,15,802.0,91.0,2.65,25.5,504.0,573.95,442.46
2016,12,26,14,30,789.0,89.0,2.4,25.0,478.0,524.88,404.2
2016,12,26,14,45,768.0,87.5,2.2,25.0,445.0,471.8,361.39
2016,12,26,15,0,747.0,86.0,2.0,25.0,412.0,419.14,317.95
2016,12,26,15,15,721.0,82.5,1.7,24.5,373.5,362.53,270.98
2016,12,26,15,30,695.0,79.0,1.4,24.0,335.0,308.03,224.65
2016,12,26,15,45,651.5,75.5,1.15,24.0,292.0,250.72,175.8
2016,12,26,16,0,608.0,72.0,0.9,24.0,249.0,197.6,130.78
2016,12,26,16,15,551.0,65.0,0.75,23.5,204.5,143.73,87.83
2016,12,26,16,30,494.0,58.0,0.6,23.0,160.0,96.34,53.73
2016,12,26,16,45,399.5,48.5,0.5,22.5,117.0,52.28,29.3
2016,12,26,17,0,305.0,39.0,0.4,22.0,74.0,31.87,20.94
2016,12,26,17,15,152.5,19.5,0.4,21.5,37.0,15.27,4.03
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.0,2.0,15.0,4.0,3.5,0.0
2016,12,27,8,0,0.0,8.0,2.2,15.0,8.0,7.02,0.0
2016,12,27,8,15,0.0,14.0,2.2,15.0,14.0,12.3,4.61
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,17.58,9.29
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,23.32,14.28
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,29.06,19.2
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,34.82,24.06
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,40.58,28.85
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,45.9,33.21
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,51.23,37.52
2016,12,27,10,15,10.0,120.5,2.0,18.0,125.5,120.41,95.18
2016,12,27,10,30,20.0,183.0,2.0,18.0,193.0,196.07,156.63
2016,12,27,10,45,45.5,208.0,2.0,18.5,232.0,261.72,208.98
2016,12,27,11,0,71.0,233.0,2.0,19.0,271.0,312.13,248.25
2016,12,27,11,15,186.0,241.0,2.0,19.0,344.5,438.19,348.12
2016,12,27,11,30,301.0,249.0,2.0,19.0,418.0,562.64,442.59
2016,12,27,11,45,185.5,256.0,2.0,19.5,361.0,445.68,350.52
2016,12,27,12,0,70.0,263.0,2.0,20.0,304.0,332.04,260.37
2016,12,27,12,15,43.0,240.0,1.95,20.0,265.0,279.02,218.95
2016,12,27,12,30,16.0,217.0,1.9,20.0,226.0,216.21,169.11
2016,12,27,12,45,89.0,248.0,1.85,20.0,300.5,319.0,251.49
2016,12,27,13,0,162.0,279.0,1.8,20.0,375.0,417.64,327.46
2016,12,27,13,15,255.5,261.0,1.75,20.0,408.5,471.35,368.94
2016,12,27,13,30,349.0,243.0,1.7,20.0,442.0,505.81,395.58
2016,12,27,13,45,249.5,246.5,1.65,20.0,386.5,425.64,333.36
2016,12,27,14,0,150.0,250.0,1.6,20.0,331.0,343.6,269.68
2016,12,27,14,15,160.0,237.0,1.55,20.0,319.5,326.87,257.17
2016,12,27,14,30,170.0,224.0,1.5,20.0,308.0,309.13,243.29
2016,12,27,14,45,104.5,200.5,1.5,20.0,251.0,237.64,187.02
2016,12,27,15,0,39.0,177.0,1.5,20.0,194.0,179.84,141.32
2016,12,27,15,15,321.0,139.0,1.45,20.0,259.5,256.71,199.25
2016,12,27,15,30,603.0,101.0,1.4,20.0,325.0,300.37,224.78
2016,12,27,15,45,561.0,94.5,1.35,20.0,283.0,245.44,177.55
2016,12,27,16,0,519.0,88.0,1.3,20.0,241.0,194.76,134.47
2016,12,27,16,15,461.0,79.0,1.15,19.5,197.5,141.64,91.67
2016,12,27,16,30,403.0,70.0,1.0,19.0,154.0,97.55,59.21
2016,12,27,16,45,319.5,57.0,0.9,18.5,112.5,56.06,34.2
2016,12,27,17,0,236.0,44.0,0.8,18.0,71.0,34.12,23.29
2016,12,27,17,15,132.0,26.5,0.8,17.5,40.5,20.78,8.29
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,8.19,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,8.5,16.0,3.35,17.5,17.0,22.44,0.0
2016,12,28,8,0,17.0,32.0,3.7,18.0,34.0,51.46,33.99
2016,12,28,8,15,47.0,53.5,3.9,18.5,61.5,99.9,77.26
2016,12,28,8,30,77.0,75.0,4.1,19.0,89.0,159.99,128.71
2016,12,28,8,45,101.0,95.5,4.3,19.5,119.5,203.6,165.97
2016,12,28,9,0,125.0,116.0,4.5,20.0,150.0,248.12,203.2
2016,12,28,9,15,141.0,135.5,4.55,20.5,180.0,285.46,233.48
2016,12,28,9,30,157.0,155.0,4.6,21.0,210.0,323.09,263.28
2016,12,28,9,45,177.5,168.5,4.7,21.5,238.0,356.17,289.15
2016,12,28,10,0,198.0,182.0,4.8,22.0,266.0,389.73,314.94
2016,12,28,10,15,178.5,199.5,4.8,22.5,280.0,393.3,315.59
2016,12,28,10,30,159.0,217.0,4.8,23.0,294.0,395.57,315.28
2016,12,28,10,45,124.0,227.5,4.85,23.5,290.0,373.83,296.09
2016,12,28,11,0,89.0,238.0,4.9,24.0,286.0,334.68,263.68
2016,12,28,11,15,169.5,247.5,4.9,24.0,342.0,431.45,340.23
2016,12,28,11,30,250.0,257.0,4.9,24.0,398.0,510.18,401.32
2016,12,28,11,45,485.5,199.0,4.9,24.5,480.5,678.43,530.63
2016,12,28,12,0,721.0,141.0,4.9,25.0,563.0,816.03,630.61
2016,12,28,12,15,723.5,141.5,4.85,25.0,568.0,803.17,620.08
2016,12,28,12,30,726.0,142.0,4.8,25.0,573.0,787.35,608.42
2016,12,28,12,45,742.0,134.5,4.75,25.0,573.5,770.69,596.31
2016,12,28,13,0,758.0,127.0,4.7,25.0,574.0,750.53,581.79
2016,12,28,13,15,553.0,185.5,4.6,25.0,509.0,626.17,487.42
2016,12,28,13,30,348.0,244.0,4.5,25.0,444.0,506.76,394.73
2016,12,28,13,45,555.5,177.0,4.4,25.0,482.5,570.85,445.82
2016,12,28,14,0,763.0,110.0,4.3,25.0,521.0,611.46,477.13
2016,12,28,14,15,631.5,140.0,4.1,25.0,469.0,528.05,411.54
2016,12,28,14,30,500.0,170.0,3.9,25.0,417.0,448.95,349.37
2016,12,28,14,45,369.0,179.5,3.75,25.0,355.0,358.82,278.82
2016,12,28,15,0,238.0,189.0,3.6,25.0,293.0,288.37,223.3
2016,12,28,15,15,444.5,139.5,3.2,24.5,312.5,310.15,236.86
2016,12,28,15,30,651.0,90.0,2.8,24.0,332.0,307.09,227.09
2016,12,28,15,45,616.5,83.5,2.4,24.0,291.0,251.55,179.01
2016,12,28,16,0,582.0,77.0,2.0,24.0,250.0,199.31,134.13
2016,12,28,16,15,527.0,69.5,1.8,23.0,206.0,146.53,91.75
2016,12,28,16,30,472.0,62.0,1.6,22.0,162.0,100.05,57.72
2016,12,28,16,45,392.5,51.0,1.45,21.5,120.0,56.07,31.89
2016,12,28,17,0,313.0,40.0,1.3,21.0,78.0,32.6,21.74
2016,12,28,17,15,188.0,25.5,1.35,20.5,45.0,20.03,8.11
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,10.01,0.0
2016,12,28,17,45,31.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,32.0,15.5,5.4,10.0,18.5,40.92,0.0
2016,12,29,8,0,64.0,31.0,5.4,10.0,37.0,89.73,65.78
2016,12,29,8,15,83.5,50.5,5.5,10.0,63.0,129.95,105.91
2016,12,29,8,30,103.0,70.0,5.6,10.0,89.0,169.68,142.31
2016,12,29,8,45,114.0,89.5,5.7,10.5,116.0,203.46,172.4
2016,12,29,9,0,125.0,109.0,5.8,11.0,143.0,237.23,201.66
2016,12,29,9,15,129.5,128.5,5.95,11.0,169.0,265.76,225.99
2016,12,29,9,30,134.0,148.0,6.1,11.0,195.0,293.89,249.49
2016,12,29,9,45,135.5,166.0,6.3,11.5,218.5,316.91,267.81
2016,12,29,10,0,137.0,184.0,6.5,12.0,242.0,339.4,285.39
2016,12,29,10,15,121.0,199.0,6.45,12.0,253.5,341.84,286.06
2016,12,29,10,30,105.0,214.0,6.4,12.0,265.0,326.78,272.5
2016,12,29,10,45,80.0,220.5,6.4,12.0,260.5,308.58,256.08
2016,12,29,11,0,55.0,227.0,6.4,12.0,256.0,290.31,239.64
2016,12,29,11,15,166.5,239.5,6.35,12.0,332.5,419.06,348.05
2016,12,29,11,30,278.0,252.0,6.3,12.0,409.0,546.17,451.95
2016,12,29,11,45,268.5,260.5,6.3,12.5,415.0,541.19,445.85
2016,12,29,12,0,259.0,269.0,6.3,13.0,421.0,535.2,439.42
2016,12,29,12,15,326.0,257.5,6.2,13.0,451.0,570.88,468.93
2016,12,29,12,30,393.0,246.0,6.1,13.0,481.0,603.17,495.3
2016,12,29,12,45,478.5,218.0,6.1,13.0,502.5,642.29,527.36
2016,12,29,13,0,564.0,190.0,6.1,13.0,524.0,661.76,544.01
2016,12,29,13,15,565.5,185.0,6.0,13.0,514.5,635.93,523.07
2016,12,29,13,30,567.0,180.0,5.9,13.0,505.0,608.17,500.62
2016,12,29,13,45,422.0,209.5,5.8,13.5,447.0,514.82,422.79
2016,12,29,14,0,277.0,239.0,5.7,14.0,389.0,422.28,345.59
2016,12,29,14,15,277.5,227.0,5.65,14.0,371.0,394.6,323.11
2016,12,29,14,30,278.0,215.0,5.6,14.0,353.0,366.45,299.75
2016,12,29,14,45,300.0,196.0,5.55,14.0,336.5,341.66,278.81
2016,12,29,15,0,322.0,177.0,5.5,14.0,320.0,314.49,255.2
2016,12,29,15,15,570.0,121.0,5.25,13.5,346.0,345.68,275.96
2016,12,29,15,30,818.0,65.0,5.0,13.0,372.0,340.69,262.48
2016,12,29,15,45,785.5,61.5,4.8,13.0,327.0,279.73,206.22
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,221.52,152.76
2016,12,29,16,15,703.0,53.0,4.15,12.0,234.5,162.17,101.57
2016,12,29,16,30,653.0,48.0,3.7,11.0,187.0,108.29,59.72
2016,12,29,16,45,569.5,41.0,3.3,10.5,140.0,57.06,29.73
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,27.37,18.33
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,20.45,9.43
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,14.55,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.51,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,7.02,0.0
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,12.3,4.91
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,17.58,9.69
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,23.32,14.82
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,29.06,19.87
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,34.82,24.84
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,40.58,29.75
2016,12,30,9,45,2.5,96.5,1.85,10.5,98.0,90.76,72.85
2016,12,30,10,0,5.0,147.0,2.1,11.0,150.0,146.93,120.02
2016,12,30,10,15,13.5,165.5,2.2,11.0,172.5,172.93,141.7
2016,12,30,10,30,22.0,184.0,2.3,11.0,195.0,199.04,163.33
2016,12,30,10,45,14.0,180.5,2.4,11.0,188.0,185.73,151.65
2016,12,30,11,0,6.0,177.0,2.5,11.0,181.0,173.05,140.61
2016,12,30,11,15,8.0,186.5,2.55,11.0,191.5,183.57,149.21
2016,12,30,11,30,10.0,196.0,2.6,11.0,202.0,194.08,157.73
2016,12,30,11,45,5.0,173.5,2.7,11.0,176.5,165.36,133.72
2016,12,30,12,0,0.0,151.0,2.8,11.0,151.0,137.94,110.76
2016,12,30,12,15,32.5,208.5,2.85,11.0,228.0,235.2,192.07
2016,12,30,12,30,65.0,266.0,2.9,11.0,305.0,323.65,264.04
2016,12,30,12,45,49.0,253.5,2.95,11.0,283.0,292.97,238.58
2016,12,30,13,0,33.0,241.0,3.0,11.0,261.0,263.62,214.52
2016,12,30,13,15,16.5,201.5,3.0,10.5,211.5,197.79,160.85
2016,12,30,13,30,0.0,162.0,3.0,10.0,162.0,146.85,118.68
2016,12,30,13,45,0.0,136.5,3.05,10.0,136.5,122.61,98.63
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,98.92,78.84
2016,12,30,14,15,0.0,122.0,3.1,10.0,122.0,108.97,87.49
2016,12,30,14,30,0.0,133.0,3.1,10.0,133.0,118.98,96.1
2016,12,30,14,45,0.0,85.5,3.1,10.0,85.5,75.71,59.52
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,33.52,23.41
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,30.41,20.8
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,27.31,18.16
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,23.77,15.11
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,20.24,12.04
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,16.7,8.97
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,13.18,5.86
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,9.65,2.7
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.14,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.5,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
